Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,919.76,719.02
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,960.96,746.21
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,995.68,768.75
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,1027.26,789.13
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,1050.58,804.66
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,1070.25,817.89
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,1033.47,792.71
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,984.57,759.48
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,972.99,752.48
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,957.84,742.83
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,853.19,669.25
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,758.46,598.68
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,592.76,473.09
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,432.01,346.57
2018,2,11,13,45,214.5,243.5,3.65,14.8,367.5,462.36,374.46
2018,2,11,14,0,293.0,207.0,3.5,14.5,373.0,510.96,415.08
2018,2,11,14,15,509.0,160.5,3.55,14.1,431.5,668.5,541.71
2018,2,11,14,30,725.0,114.0,3.6,13.7,490.0,798.26,640.82
2018,2,11,14,45,750.5,99.5,3.6,13.3,465.5,775.68,625.49
2018,2,11,15,0,776.0,85.0,3.6,12.9,441.0,744.63,604.83
2018,2,11,15,15,726.5,85.5,3.6,12.9,394.5,678.11,556.0
2018,2,11,15,30,677.0,86.0,3.6,12.9,348.0,609.64,504.06
2018,2,11,15,45,472.5,98.0,3.95,12.0,270.5,444.61,373.11
2018,2,11,16,0,268.0,110.0,4.3,11.1,193.0,293.0,247.48
2018,2,11,16,15,194.0,96.5,4.15,10.5,151.5,222.87,187.56
2018,2,11,16,30,120.0,83.0,4.0,9.9,110.0,150.35,124.6
2018,2,11,16,45,79.5,64.5,3.8,9.35,80.5,106.67,85.94
2018,2,11,17,0,39.0,46.0,3.6,8.8,51.0,60.45,45.23
2018,2,11,17,15,26.0,29.0,3.6,8.5,31.5,37.4,22.51
2018,2,11,17,30,13.0,12.0,3.6,8.2,12.0,13.05,0.0
2018,2,11,17,45,6.5,6.0,3.6,7.95,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,6,45,38.0,4.0,2.6,5.7,4.0,0.0,0.0
2018,2,12,7,0,76.0,8.0,2.7,5.9,8.0,24.58,0.0
2018,2,12,7,15,219.0,17.5,2.8,6.2,35.5,95.13,13.64
2018,2,12,7,30,362.0,27.0,2.9,6.5,63.0,179.43,135.59
2018,2,12,7,45,255.0,21.5,3.0,6.85,54.0,147.11,118.47
2018,2,12,8,0,148.0,16.0,3.1,7.2,45.0,100.27,82.0
2018,2,12,8,15,74.0,20.0,3.05,7.5,34.5,69.21,55.89
2018,2,12,8,30,0.0,24.0,3.0,7.8,24.0,18.27,10.44
2018,2,12,8,45,0.0,28.5,3.0,8.15,28.5,21.72,13.45
2018,2,12,9,0,0.0,33.0,3.0,8.5,33.0,25.18,16.41
2018,2,12,9,15,8.5,68.0,2.95,8.75,71.5,58.36,45.43
2018,2,12,9,30,17.0,103.0,2.9,9.0,110.0,102.64,83.55
2018,2,12,9,45,21.5,128.5,2.85,9.25,138.5,131.86,108.16
2018,2,12,10,0,26.0,154.0,2.8,9.5,167.0,162.01,133.23
2018,2,12,10,15,35.5,175.0,2.75,9.65,194.0,192.58,158.59
2018,2,12,10,30,45.0,196.0,2.7,9.8,221.0,224.01,184.38
2018,2,12,10,45,40.5,207.0,2.7,10.0,230.5,232.03,190.21
2018,2,12,11,0,36.0,218.0,2.7,10.2,240.0,239.85,195.94
2018,2,12,11,15,112.5,242.0,2.7,10.3,312.0,364.68,298.9
2018,2,12,11,30,189.0,266.0,2.7,10.4,384.0,470.32,383.38
2018,2,12,11,45,284.0,253.0,2.7,10.5,434.0,578.17,468.13
2018,2,12,12,0,379.0,240.0,2.7,10.6,484.0,662.29,533.26
2018,2,12,12,15,511.5,212.0,2.7,10.7,541.5,793.86,632.28
2018,2,12,12,30,644.0,184.0,2.7,10.8,599.0,907.89,714.41
2018,2,12,12,45,716.5,159.0,2.7,10.9,616.5,951.64,744.07
2018,2,12,13,0,789.0,134.0,2.7,11.0,634.0,989.22,769.95
2018,2,12,13,15,703.0,158.5,2.7,11.0,596.5,920.65,722.11
2018,2,12,13,30,617.0,183.0,2.7,11.0,559.0,848.58,672.07
2018,2,12,13,45,671.0,160.5,2.7,11.05,556.0,863.07,683.89
2018,2,12,14,0,725.0,138.0,2.7,11.1,553.0,871.17,690.5
2018,2,12,14,15,636.5,151.5,2.7,11.0,502.5,783.19,627.89
2018,2,12,14,30,548.0,165.0,2.7,10.9,452.0,689.38,559.36
2018,2,12,14,45,557.5,147.5,2.7,10.85,422.0,657.04,537.07
2018,2,12,15,0,567.0,130.0,2.7,10.8,392.0,630.87,518.39
2018,2,12,15,15,607.0,114.0,2.7,10.8,371.5,618.53,510.35
2018,2,12,15,30,647.0,98.0,2.7,10.8,351.0,600.67,497.44
2018,2,12,15,45,608.0,89.0,2.5,10.45,304.5,532.1,443.11
2018,2,12,16,0,569.0,80.0,2.3,10.1,258.0,465.78,389.39
2018,2,12,16,15,580.5,68.0,2.05,9.45,223.5,427.46,357.06
2018,2,12,16,30,592.0,56.0,1.8,8.8,189.0,386.78,320.67
2018,2,12,16,45,487.0,48.0,1.55,8.15,139.5,295.31,241.25
2018,2,12,17,0,382.0,40.0,1.3,7.5,90.0,214.97,169.84
2018,2,12,17,15,268.0,28.5,1.3,7.25,56.5,139.6,97.66
2018,2,12,17,30,154.0,17.0,1.3,7.0,23.0,55.89,0.0
2018,2,12,17,45,77.0,8.5,1.3,6.8,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.45,5.6,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,13,6,45,38.5,4.5,1.05,4.35,5.0,0.0,0.0
2018,2,13,7,0,77.0,9.0,1.0,4.7,10.0,25.47,0.0
2018,2,13,7,15,239.0,22.0,1.15,5.45,43.0,105.0,30.42
2018,2,13,7,30,401.0,35.0,1.3,6.2,76.0,199.88,151.88
2018,2,13,7,45,507.0,42.0,1.5,6.95,123.0,277.29,223.53
2018,2,13,8,0,613.0,49.0,1.7,7.7,170.0,365.84,301.8
2018,2,13,8,15,670.5,54.0,1.9,8.45,219.0,434.2,361.84
2018,2,13,8,30,728.0,59.0,2.1,9.2,268.0,510.98,426.29
2018,2,13,8,45,764.5,63.5,2.3,9.95,316.0,578.16,480.71
2018,2,13,9,0,801.0,68.0,2.5,10.7,364.0,647.03,534.53
2018,2,13,9,15,831.5,69.0,2.55,11.15,408.5,708.74,579.66
2018,2,13,9,30,862.0,70.0,2.6,11.6,453.0,770.63,623.19
2018,2,13,9,45,886.0,70.5,2.6,12.05,493.0,818.09,654.84
2018,2,13,10,0,910.0,71.0,2.6,12.5,533.0,872.2,690.78
2018,2,13,10,15,922.5,72.5,2.6,12.75,566.0,916.04,719.25
2018,2,13,10,30,935.0,74.0,2.6,13.0,599.0,957.47,745.77
2018,2,13,10,45,943.5,75.0,2.6,13.25,624.5,991.85,767.18
2018,2,13,11,0,952.0,76.0,2.6,13.5,650.0,1023.12,786.42
2018,2,13,11,15,920.0,89.0,2.55,13.65,656.5,1025.83,786.03
2018,2,13,11,30,888.0,102.0,2.5,13.8,663.0,1036.45,791.47
2018,2,13,11,45,927.0,91.0,2.45,13.95,684.0,1060.03,805.65
2018,2,13,12,0,966.0,80.0,2.4,14.1,705.0,1093.3,826.1
2018,2,13,12,15,964.5,81.0,2.3,14.15,706.0,1096.22,826.02
2018,2,13,12,30,963.0,82.0,2.2,14.2,707.0,1095.21,823.83
2018,2,13,12,45,842.0,120.0,2.15,14.25,662.5,1025.87,777.28
2018,2,13,13,0,721.0,158.0,2.1,14.3,618.0,947.43,724.76
2018,2,13,13,15,591.5,189.0,2.05,14.3,561.0,831.42,645.28
2018,2,13,13,30,462.0,220.0,2.0,14.3,504.0,728.01,570.21
2018,2,13,13,45,394.0,225.5,1.95,14.25,461.5,634.8,502.74
2018,2,13,14,0,326.0,231.0,1.9,14.2,419.0,567.68,452.43
2018,2,13,14,15,357.0,209.5,1.85,14.1,406.0,561.61,450.06
2018,2,13,14,30,388.0,188.0,1.8,14.0,393.0,573.88,460.47
2018,2,13,14,45,392.0,168.5,1.75,13.85,363.5,540.73,436.49
2018,2,13,15,0,396.0,149.0,1.7,13.7,334.0,505.84,411.17
2018,2,13,15,15,533.5,121.5,1.7,13.7,347.0,561.28,456.74
2018,2,13,15,30,671.0,94.0,1.7,13.7,360.0,612.46,496.88
2018,2,13,15,45,549.5,97.0,1.25,13.0,297.5,500.56,408.11
2018,2,13,16,0,428.0,100.0,0.8,12.3,235.0,393.16,322.1
2018,2,13,16,15,384.5,87.0,0.8,11.85,193.5,330.88,272.34
2018,2,13,16,30,341.0,74.0,0.8,11.4,152.0,272.65,223.66
2018,2,13,16,45,280.5,60.0,0.75,10.95,114.0,210.08,169.81
2018,2,13,17,0,220.0,46.0,0.7,10.5,76.0,154.38,120.63
2018,2,13,17,15,159.5,31.5,0.75,10.3,48.5,105.69,74.09
2018,2,13,17,30,99.0,17.0,0.8,10.1,21.0,40.53,0.0
2018,2,13,17,45,49.5,8.5,0.85,9.85,10.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,14,6,45,21.0,3.5,1.0,6.0,4.0,0.0,0.0
2018,2,14,7,0,42.0,7.0,0.9,6.4,8.0,15.46,0.0
2018,2,14,7,15,227.0,21.0,0.95,7.2,43.5,101.25,39.65
2018,2,14,7,30,412.0,35.0,1.0,8.0,79.0,203.21,153.99
2018,2,14,7,45,533.5,40.5,1.05,8.8,128.5,285.85,228.25
2018,2,14,8,0,655.0,46.0,1.1,9.6,178.0,378.25,308.06
2018,2,14,8,15,709.5,50.0,1.05,10.3,227.5,449.76,368.53
2018,2,14,8,30,764.0,54.0,1.0,11.0,277.0,525.48,429.34
2018,2,14,8,45,799.5,58.0,0.9,11.75,325.5,593.09,480.33
2018,2,14,9,0,835.0,62.0,0.8,12.5,374.0,662.28,529.71
2018,2,14,9,15,735.0,89.0,0.8,13.1,387.5,664.24,527.96
2018,2,14,9,30,635.0,116.0,0.8,13.7,401.0,650.91,515.31
2018,2,14,9,45,542.5,151.5,0.75,14.3,409.5,633.17,498.65
2018,2,14,10,0,450.0,187.0,0.7,14.9,418.0,614.96,481.23
2018,2,14,10,15,414.5,208.5,0.85,15.15,431.0,623.55,487.01
2018,2,14,10,30,379.0,230.0,1.0,15.4,444.0,608.27,475.58
2018,2,14,10,45,553.5,187.5,1.1,15.6,515.5,759.18,586.63
2018,2,14,11,0,728.0,145.0,1.2,15.8,587.0,905.68,685.63
2018,2,14,11,15,661.0,172.5,1.4,15.9,582.5,884.68,671.41
2018,2,14,11,30,594.0,200.0,1.6,16.0,578.0,848.83,648.89
2018,2,14,11,45,620.0,194.5,1.8,16.05,594.0,885.48,676.12
2018,2,14,12,0,646.0,189.0,2.0,16.1,610.0,911.82,695.48
2018,2,14,12,15,775.5,144.5,2.2,16.1,651.0,998.31,755.77
2018,2,14,12,30,905.0,100.0,2.4,16.1,692.0,1056.73,796.13
2018,2,14,12,45,775.5,143.0,2.6,16.15,646.5,991.95,754.32
2018,2,14,13,0,646.0,186.0,2.8,16.2,601.0,900.61,694.24
2018,2,14,13,15,647.5,179.5,2.9,16.1,587.5,886.06,686.43
2018,2,14,13,30,649.0,173.0,3.0,16.0,574.0,868.55,675.87
2018,2,14,13,45,525.0,193.0,3.1,15.95,510.0,747.17,589.23
2018,2,14,14,0,401.0,213.0,3.2,15.9,446.0,638.83,508.58
2018,2,14,14,15,317.5,207.5,3.2,15.7,386.0,522.69,421.23
2018,2,14,14,30,234.0,202.0,3.2,15.5,326.0,433.22,351.53
2018,2,14,14,45,510.5,144.0,3.25,15.3,391.5,611.89,497.14
2018,2,14,15,0,787.0,86.0,3.3,15.1,457.0,751.81,604.53
2018,2,14,15,15,823.0,74.5,3.3,15.1,431.5,731.8,590.18
2018,2,14,15,30,859.0,63.0,3.3,15.1,406.0,705.94,572.49
2018,2,14,15,45,828.5,60.0,2.95,14.25,359.0,640.42,523.37
2018,2,14,16,0,798.0,57.0,2.6,13.4,312.0,575.67,472.37
2018,2,14,16,15,752.0,52.5,2.35,12.4,262.0,501.62,412.71
2018,2,14,16,30,706.0,48.0,2.1,11.4,212.0,430.77,353.13
2018,2,14,16,45,629.0,42.5,1.9,10.45,163.0,348.42,281.98
2018,2,14,17,0,552.0,37.0,1.7,9.5,114.0,273.29,214.44
2018,2,14,17,15,396.0,28.5,1.75,9.05,72.0,182.02,130.52
2018,2,14,17,30,240.0,20.0,1.8,8.6,30.0,81.11,0.0
2018,2,14,17,45,120.0,10.0,1.8,8.2,15.0,7.87,0.0
2018,2,14,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,6,45,52.5,5.5,1.9,4.65,6.5,0.0,0.0
2018,2,15,7,0,105.0,11.0,2.0,5.1,13.0,33.36,0.0
2018,2,15,7,15,310.0,22.0,2.3,5.7,51.5,127.01,61.18
2018,2,15,7,30,515.0,33.0,2.6,6.3,90.0,232.59,178.45
2018,2,15,7,45,609.0,38.0,2.85,6.9,139.0,310.33,251.4
2018,2,15,8,0,703.0,43.0,3.1,7.5,188.0,396.94,329.47
2018,2,15,8,15,757.0,47.0,3.15,8.1,239.5,470.49,394.4
2018,2,15,8,30,811.0,51.0,3.2,8.7,291.0,548.28,460.06
2018,2,15,8,45,846.0,54.5,3.3,9.35,341.0,612.03,512.17
2018,2,15,9,0,881.0,58.0,3.4,10.0,391.0,681.7,566.7
2018,2,15,9,15,904.5,60.0,3.5,10.55,436.5,742.19,610.41
2018,2,15,9,30,928.0,62.0,3.6,11.1,482.0,802.25,652.82
2018,2,15,9,45,944.5,63.0,3.65,11.7,521.5,854.56,688.23
2018,2,15,10,0,961.0,64.0,3.7,12.3,561.0,905.15,721.8
2018,2,15,10,15,973.0,65.0,3.75,12.7,594.5,949.72,751.1
2018,2,15,10,30,985.0,66.0,3.8,13.1,628.0,991.66,778.26
2018,2,15,10,45,993.5,67.0,3.8,13.5,654.5,1027.43,800.53
2018,2,15,11,0,1002.0,68.0,3.8,13.9,681.0,1059.91,820.42
2018,2,15,11,15,1007.0,68.5,3.8,14.15,699.0,1084.84,835.54
2018,2,15,11,30,1012.0,69.0,3.8,14.4,717.0,1105.98,848.2
2018,2,15,11,45,1015.0,69.0,3.8,14.65,727.0,1120.58,856.55
2018,2,15,12,0,1018.0,69.0,3.8,14.9,737.0,1131.14,862.38
2018,2,15,12,15,1018.0,69.5,3.75,15.0,738.5,1135.15,864.05
2018,2,15,12,30,1018.0,70.0,3.7,15.1,740.0,1135.01,863.18
2018,2,15,12,45,1017.0,70.5,3.65,15.2,734.0,1129.71,859.08
2018,2,15,13,0,1016.0,71.0,3.6,15.3,728.0,1120.28,852.46
2018,2,15,13,15,1011.5,70.0,3.6,15.3,712.0,1101.44,840.47
2018,2,15,13,30,1007.0,69.0,3.6,15.3,696.0,1078.71,826.06
2018,2,15,13,45,1000.0,68.5,3.55,15.3,672.5,1050.47,807.58
2018,2,15,14,0,993.0,68.0,3.5,15.3,649.0,1018.74,786.79
2018,2,15,14,15,983.5,66.5,3.45,15.15,618.0,980.19,761.7
2018,2,15,14,30,974.0,65.0,3.4,15.0,587.0,938.69,734.45
2018,2,15,14,45,961.0,63.5,3.35,14.85,549.5,891.54,702.95
2018,2,15,15,0,948.0,62.0,3.3,14.7,512.0,842.18,669.53
2018,2,15,15,15,927.5,60.0,3.3,14.7,468.0,784.62,629.48
2018,2,15,15,30,907.0,58.0,3.3,14.7,424.0,726.09,587.98
2018,2,15,15,45,877.5,55.0,2.75,13.85,375.5,659.75,538.22
2018,2,15,16,0,848.0,52.0,2.2,13.0,327.0,594.06,485.68
2018,2,15,16,15,803.5,49.0,2.0,11.95,276.0,525.2,430.47
2018,2,15,16,30,759.0,46.0,1.8,10.9,225.0,454.19,371.17
2018,2,15,16,45,685.5,41.0,1.6,9.9,174.0,371.2,299.73
2018,2,15,17,0,612.0,36.0,1.4,8.9,123.0,295.07,231.33
2018,2,15,17,15,450.0,28.5,1.4,8.55,78.5,194.47,140.49
2018,2,15,17,30,288.0,21.0,1.4,8.2,34.0,108.08,0.0
2018,2,15,17,45,144.0,10.5,1.4,7.85,17.0,39.09,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,6,45,81.0,7.0,1.0,6.3,8.5,0.0,0.0
2018,2,16,7,0,162.0,14.0,1.0,6.6,17.0,48.85,0.0
2018,2,16,7,15,330.5,23.5,1.05,7.35,53.5,134.61,72.6
2018,2,16,7,30,499.0,33.0,1.1,8.1,90.0,226.5,172.38
2018,2,16,7,45,587.0,39.0,1.2,8.8,138.5,301.37,240.87
2018,2,16,8,0,675.0,45.0,1.3,9.5,187.0,384.92,314.12
2018,2,16,8,15,727.5,49.5,1.35,10.25,237.5,456.79,375.41
2018,2,16,8,30,780.0,54.0,1.4,11.0,288.0,532.8,437.22
2018,2,16,8,45,814.0,57.0,1.45,11.7,336.5,599.11,489.0
2018,2,16,9,0,848.0,60.0,1.5,12.4,385.0,660.75,535.39
2018,2,16,9,15,871.0,62.5,1.65,13.05,429.5,720.0,577.17
2018,2,16,9,30,894.0,65.0,1.8,13.7,474.0,778.86,617.62
2018,2,16,9,45,910.5,67.5,1.95,14.3,513.5,831.68,653.1
2018,2,16,10,0,927.0,70.0,2.1,14.9,553.0,882.89,686.94
2018,2,16,10,15,938.5,71.5,2.15,15.2,586.0,926.5,714.88
2018,2,16,10,30,950.0,73.0,2.2,15.5,619.0,967.58,740.87
2018,2,16,10,45,957.5,74.5,2.25,15.85,645.0,1002.09,762.11
2018,2,16,11,0,965.0,76.0,2.3,16.2,671.0,1033.39,781.19
2018,2,16,11,15,970.0,77.0,2.3,16.4,689.0,1058.22,795.82
2018,2,16,11,30,975.0,78.0,2.3,16.6,707.0,1079.41,808.16
2018,2,16,11,45,977.0,78.5,2.3,16.85,716.5,1093.19,815.63
2018,2,16,12,0,979.0,79.0,2.3,17.1,726.0,1103.06,820.78
2018,2,16,12,15,979.5,79.5,2.3,17.2,727.5,1107.43,823.04
2018,2,16,12,30,980.0,80.0,2.3,17.3,729.0,1107.79,822.94
2018,2,16,12,45,978.5,79.5,2.25,17.45,722.0,1100.89,817.55
2018,2,16,13,0,977.0,79.0,2.2,17.6,715.0,1090.04,809.86
2018,2,16,13,15,972.0,78.5,2.15,17.6,699.5,1071.8,798.04
2018,2,16,13,30,967.0,78.0,2.1,17.6,684.0,1049.85,784.02
2018,2,16,13,45,959.5,77.0,2.1,17.6,660.5,1021.31,766.44
2018,2,16,14,0,952.0,76.0,2.1,17.6,637.0,989.45,746.71
2018,2,16,14,15,941.0,75.0,2.1,17.45,606.5,951.28,723.11
2018,2,16,14,30,930.0,74.0,2.1,17.3,576.0,910.4,697.5
2018,2,16,14,45,914.5,72.0,2.1,17.15,538.5,862.06,666.44
2018,2,16,15,0,899.0,70.0,2.1,17.0,501.0,811.85,633.63
2018,2,16,15,15,877.5,67.5,2.1,17.0,457.5,754.92,595.05
2018,2,16,15,30,856.0,65.0,2.1,17.0,414.0,703.73,559.92
2018,2,16,15,45,826.5,62.0,1.7,15.95,367.0,638.92,511.94
2018,2,16,16,0,797.0,59.0,1.3,14.9,320.0,574.78,462.03
2018,2,16,16,15,752.5,54.5,1.35,13.95,270.0,501.59,405.93
2018,2,16,16,30,708.0,50.0,1.4,13.0,220.0,431.42,349.22
2018,2,16,16,45,633.5,44.5,1.4,12.05,170.5,350.13,280.67
2018,2,16,17,0,559.0,39.0,1.4,11.1,121.0,275.78,215.1
2018,2,16,17,15,415.5,30.0,1.4,10.75,78.0,187.89,136.06
2018,2,16,17,30,272.0,21.0,1.4,10.4,35.0,104.01,5.5
2018,2,16,17,45,136.0,10.5,1.45,10.0,17.5,37.06,0.0
2018,2,16,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,17,6,45,90.5,7.5,0.95,7.75,9.5,0.0,0.0
2018,2,17,7,0,181.0,15.0,0.9,8.1,19.0,53.76,0.0
2018,2,17,7,15,356.0,24.0,1.0,8.85,57.5,142.88,83.19
2018,2,17,7,30,531.0,33.0,1.1,9.6,96.0,237.29,179.99
2018,2,17,7,45,615.5,38.5,1.2,10.35,145.0,311.85,247.75
2018,2,17,8,0,700.0,44.0,1.3,11.1,194.0,394.69,319.93
2018,2,17,8,15,750.0,48.5,1.25,11.75,245.0,466.51,380.4
2018,2,17,8,30,800.0,53.0,1.2,12.4,296.0,542.22,440.87
2018,2,17,8,45,831.5,56.0,1.2,13.05,344.5,607.95,491.23
2018,2,17,9,0,863.0,59.0,1.2,13.7,393.0,668.74,535.96
2018,2,17,9,15,886.0,61.5,1.15,14.25,438.0,728.72,575.79
2018,2,17,9,30,909.0,64.0,1.1,14.8,483.0,788.26,613.85
2018,2,17,9,45,924.5,66.0,1.05,15.35,522.5,840.3,645.51
2018,2,17,10,0,940.0,68.0,1.0,15.9,562.0,890.58,675.16
2018,2,17,10,15,951.0,69.5,1.0,16.25,595.0,934.23,701.09
2018,2,17,10,30,962.0,71.0,1.0,16.6,628.0,975.24,725.02
2018,2,17,10,45,969.0,71.5,0.95,16.95,653.0,1008.39,742.6
2018,2,17,11,0,976.0,72.0,0.9,17.3,678.0,1038.25,757.96
2018,2,17,11,15,980.0,73.5,0.85,17.55,696.0,1062.94,770.25
2018,2,17,11,30,984.0,75.0,0.8,17.8,714.0,1083.9,780.24
2018,2,17,11,45,986.0,75.5,0.75,18.05,723.5,1097.78,785.93
2018,2,17,12,0,988.0,76.0,0.7,18.3,733.0,1107.71,789.4
2018,2,17,12,15,987.0,76.0,0.65,18.45,733.5,1109.95,788.68
2018,2,17,12,30,986.0,76.0,0.6,18.6,734.0,1108.14,785.81
2018,2,17,12,45,983.5,76.0,0.55,18.7,726.5,1100.79,779.99
2018,2,17,13,0,981.0,76.0,0.5,18.8,719.0,1089.47,772.05
2018,2,17,13,15,976.5,75.0,0.5,18.85,703.5,1071.03,761.48
2018,2,17,13,30,972.0,74.0,0.5,18.9,688.0,1048.83,748.85
2018,2,17,13,45,964.5,73.5,0.55,18.95,664.5,1020.76,733.93
2018,2,17,14,0,957.0,73.0,0.6,19.0,641.0,989.35,716.9
2018,2,17,14,15,946.0,72.0,0.75,18.85,610.5,951.0,697.98
2018,2,17,14,30,935.0,71.0,0.9,18.7,580.0,909.92,676.6
2018,2,17,14,45,919.5,69.5,1.05,18.55,542.5,861.97,649.8
2018,2,17,15,0,904.0,68.0,1.2,18.4,505.0,812.13,620.7
2018,2,17,15,15,883.0,66.0,1.2,18.4,462.0,755.93,583.96
2018,2,17,15,30,862.0,64.0,1.2,18.4,419.0,698.94,545.88
2018,2,17,15,45,831.0,61.0,1.15,17.3,371.0,639.33,505.19
2018,2,17,16,0,800.0,58.0,1.1,16.2,323.0,574.08,457.64
2018,2,17,16,15,753.0,54.0,1.1,15.2,272.5,499.95,401.25
2018,2,17,16,30,706.0,50.0,1.1,14.2,222.0,429.09,344.55
2018,2,17,16,45,630.0,44.5,1.15,13.2,172.0,347.37,276.68
2018,2,17,17,0,554.0,39.0,1.2,12.2,122.0,272.86,211.83
2018,2,17,17,15,415.5,30.5,1.2,11.7,79.5,187.29,135.84
2018,2,17,17,30,277.0,22.0,1.2,11.2,37.0,106.19,21.39
2018,2,17,17,45,138.5,11.0,1.25,10.75,18.5,37.65,0.0
2018,2,17,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,18,6,45,71.5,7.5,3.15,7.6,9.5,0.0,0.0
2018,2,18,7,0,143.0,15.0,3.3,7.7,19.0,44.72,0.0
2018,2,18,7,15,303.0,26.0,3.45,8.0,56.5,129.44,80.36
2018,2,18,7,30,463.0,37.0,3.6,8.3,94.0,220.18,170.0
2018,2,18,7,45,550.0,44.5,3.75,8.55,142.5,293.15,237.6
2018,2,18,8,0,637.0,52.0,3.9,8.8,191.0,375.43,311.65
2018,2,18,8,15,662.5,59.0,4.05,9.15,234.5,433.8,364.28
2018,2,18,8,30,688.0,66.0,4.2,9.5,278.0,493.72,416.21
2018,2,18,8,45,603.0,79.0,4.35,9.85,286.5,492.2,415.92
2018,2,18,9,0,518.0,92.0,4.5,10.2,295.0,480.55,406.22
2018,2,18,9,15,460.5,111.5,4.6,10.4,307.0,476.85,402.53
2018,2,18,9,30,403.0,131.0,4.7,10.6,319.0,476.01,400.34
2018,2,18,9,45,514.0,132.5,4.8,10.75,392.5,585.27,489.07
2018,2,18,10,0,625.0,134.0,4.9,10.9,466.0,712.57,588.38
2018,2,18,10,15,666.0,135.0,4.95,10.95,507.5,773.17,633.1
2018,2,18,10,30,707.0,136.0,5.0,11.0,549.0,833.8,677.62
2018,2,18,10,45,561.5,169.5,5.05,11.1,506.0,753.54,615.12
2018,2,18,11,0,416.0,203.0,5.1,11.2,463.0,654.55,535.66
2018,2,18,11,15,412.5,203.0,5.2,11.15,467.0,660.29,540.5
2018,2,18,11,30,409.0,203.0,5.3,11.1,471.0,664.05,543.4
2018,2,18,11,45,544.0,185.5,5.4,11.05,547.0,785.92,640.01
2018,2,18,12,0,679.0,168.0,5.5,11.0,623.0,920.37,740.76
2018,2,18,12,15,735.5,156.5,5.55,11.0,650.0,967.73,775.09
2018,2,18,12,30,792.0,145.0,5.6,11.0,677.0,1011.5,807.19
2018,2,18,12,45,822.0,134.0,5.7,11.0,681.5,1016.74,811.68
2018,2,18,13,0,852.0,123.0,5.8,11.0,686.0,1027.17,820.38
2018,2,18,13,15,845.0,122.0,5.85,10.95,670.0,1007.49,807.05
2018,2,18,13,30,838.0,121.0,5.9,10.9,654.0,984.5,791.53
2018,2,18,13,45,895.5,101.0,5.95,10.8,652.5,998.43,803.55
2018,2,18,14,0,953.0,81.0,6.0,10.7,651.0,994.22,802.19
2018,2,18,14,15,943.5,80.0,6.0,10.45,621.0,957.29,776.88
2018,2,18,14,30,934.0,79.0,6.0,10.2,591.0,917.52,749.46
2018,2,18,14,45,918.5,77.0,6.0,10.0,553.0,868.95,714.96
2018,2,18,15,0,903.0,75.0,6.0,9.8,515.0,818.48,678.61
2018,2,18,15,15,873.5,74.0,6.0,9.8,469.5,764.29,638.36
2018,2,18,15,30,844.0,73.0,6.0,9.8,424.0,701.87,590.95
2018,2,18,15,45,792.5,72.0,5.8,9.1,372.0,625.09,529.8
2018,2,18,16,0,741.0,71.0,5.6,8.4,320.0,550.89,468.7
2018,2,18,16,15,612.0,70.5,5.4,7.95,255.0,440.94,375.47
2018,2,18,16,30,483.0,70.0,5.2,7.5,190.0,339.51,287.52
2018,2,18,16,45,432.0,59.0,4.95,7.05,148.0,275.53,229.62
2018,2,18,17,0,381.0,48.0,4.7,6.6,106.0,216.78,174.86
2018,2,18,17,15,262.0,35.5,4.6,6.35,68.5,139.13,104.43
2018,2,18,17,30,143.0,23.0,4.5,6.1,31.0,71.31,21.94
2018,2,18,17,45,71.5,11.5,4.35,5.8,15.5,23.85,0.0
2018,2,18,18,0,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.35,4.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,4.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,4.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.45,4.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,3.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,3.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.9,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.85,2.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.7,2.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.75,2.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,2.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.3,3.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.4,3.2,7.0,5.51,0.0
2018,2,19,7,15,0.0,21.0,4.55,3.35,21.0,16.09,6.66
2018,2,19,7,30,0.0,35.0,4.7,3.5,35.0,27.76,18.36
2018,2,19,7,45,1.5,55.0,4.9,3.65,55.5,45.87,34.75
2018,2,19,8,0,3.0,75.0,5.1,3.8,76.0,63.98,51.1
2018,2,19,8,15,3.0,60.0,5.15,4.0,61.0,47.97,37.06
2018,2,19,8,30,3.0,45.0,5.2,4.2,46.0,36.12,26.54
2018,2,19,8,45,16.5,51.5,5.2,4.4,58.0,52.03,40.88
2018,2,19,9,0,30.0,58.0,5.2,4.6,70.0,67.64,54.92
2018,2,19,9,15,93.0,98.0,5.15,4.8,140.5,163.26,139.82
2018,2,19,9,30,156.0,138.0,5.1,5.0,211.0,257.57,221.77
2018,2,19,9,45,252.5,165.0,5.05,5.25,295.0,388.3,332.99
2018,2,19,10,0,349.0,192.0,5.0,5.5,379.0,510.05,433.65
2018,2,19,10,15,489.0,182.5,4.9,5.7,461.0,657.66,553.04
2018,2,19,10,30,629.0,173.0,4.8,5.9,543.0,800.43,664.23
2018,2,19,10,45,740.5,147.0,4.7,6.1,600.5,897.2,734.69
2018,2,19,11,0,852.0,121.0,4.6,6.3,658.0,986.48,797.86
2018,2,19,11,15,710.5,165.0,4.55,6.5,621.0,921.58,747.45
2018,2,19,11,30,569.0,209.0,4.5,6.7,584.0,829.51,676.84
2018,2,19,11,45,647.0,191.0,4.45,6.9,623.0,905.7,733.76
2018,2,19,12,0,725.0,173.0,4.4,7.1,662.0,971.64,780.33
2018,2,19,12,15,846.5,132.5,4.4,7.15,704.5,1044.19,831.89
2018,2,19,12,30,968.0,92.0,4.4,7.2,747.0,1107.16,875.92
2018,2,19,12,45,945.5,98.5,4.45,7.3,733.0,1087.14,861.7
2018,2,19,13,0,923.0,105.0,4.5,7.4,719.0,1063.42,845.66
2018,2,19,13,15,888.5,113.5,4.5,7.35,694.0,1040.05,829.9
2018,2,19,13,30,854.0,122.0,4.5,7.3,669.0,1000.11,802.21
2018,2,19,13,45,707.0,155.0,4.55,7.25,597.0,885.29,719.54
2018,2,19,14,0,560.0,188.0,4.6,7.2,525.0,754.98,622.24
2018,2,19,14,15,444.0,205.5,4.6,7.05,464.5,651.77,541.42
2018,2,19,14,30,328.0,223.0,4.6,6.9,404.0,533.82,447.04
2018,2,19,14,45,457.0,182.5,4.6,6.75,417.0,604.2,507.63
2018,2,19,15,0,586.0,142.0,4.6,6.6,430.0,651.44,548.47
2018,2,19,15,15,570.5,132.5,4.6,6.6,393.0,602.66,509.79
2018,2,19,15,30,555.0,123.0,4.6,6.6,356.0,546.32,464.86
2018,2,19,15,45,469.5,118.0,4.4,6.2,299.5,456.61,390.59
2018,2,19,16,0,384.0,113.0,4.2,5.8,243.0,374.09,320.85
2018,2,19,16,15,336.5,99.0,3.85,5.45,200.5,311.04,266.39
2018,2,19,16,30,289.0,85.0,3.5,5.1,158.0,252.58,214.86
2018,2,19,16,45,243.5,69.5,3.15,4.75,121.5,198.41,166.07
2018,2,19,17,0,198.0,54.0,2.8,4.4,85.0,140.41,113.47
2018,2,19,17,15,133.0,37.5,2.6,4.05,55.0,90.59,67.98
2018,2,19,17,30,68.0,21.0,2.4,3.7,25.0,43.94,15.88
2018,2,19,17,45,34.0,10.5,2.15,3.4,12.5,15.22,0.0
2018,2,19,18,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,106.5,9.0,1.0,1.7,12.5,0.0,0.0
2018,2,20,7,0,213.0,18.0,1.0,2.2,25.0,62.54,0.0
2018,2,20,7,15,389.0,26.5,1.1,2.9,67.0,155.76,105.83
2018,2,20,7,30,565.0,35.0,1.2,3.6,109.0,248.97,194.32
2018,2,20,7,45,644.5,40.5,1.3,4.35,159.5,323.18,262.82
2018,2,20,8,0,724.0,46.0,1.4,5.1,210.0,405.21,335.69
2018,2,20,8,15,771.5,50.0,1.4,5.6,262.0,476.51,397.27
2018,2,20,8,30,819.0,54.0,1.4,6.1,314.0,551.35,458.89
2018,2,20,8,45,849.5,57.5,1.4,6.65,363.5,612.89,507.56
2018,2,20,9,0,880.0,61.0,1.4,7.2,413.0,679.8,558.18
2018,2,20,9,15,900.5,63.0,1.4,7.5,458.0,738.23,599.08
2018,2,20,9,30,921.0,65.0,1.4,7.8,503.0,795.94,638.2
2018,2,20,9,45,935.5,67.0,1.4,8.15,542.5,847.71,672.07
2018,2,20,10,0,950.0,69.0,1.4,8.5,582.0,897.61,704.0
2018,2,20,10,15,958.5,71.0,1.45,8.75,614.5,940.05,731.28
2018,2,20,10,30,967.0,73.0,1.5,9.0,647.0,979.65,756.48
2018,2,20,10,45,973.0,75.0,1.6,9.25,672.5,1013.85,778.73
2018,2,20,11,0,979.0,77.0,1.7,9.5,698.0,1044.67,798.76
2018,2,20,11,15,982.0,78.0,1.75,9.7,715.0,1067.79,813.06
2018,2,20,11,30,985.0,79.0,1.8,9.9,732.0,1087.14,825.06
2018,2,20,11,45,985.5,80.0,1.9,10.05,741.0,1100.08,833.98
2018,2,20,12,0,986.0,81.0,2.0,10.2,750.0,1109.02,840.49
2018,2,20,12,15,984.5,81.5,2.1,10.25,750.5,1111.29,843.09
2018,2,20,12,30,983.0,82.0,2.2,10.3,751.0,1109.5,843.24
2018,2,20,12,45,980.5,81.5,2.25,10.35,743.5,1101.46,838.71
2018,2,20,13,0,978.0,81.0,2.3,10.4,736.0,1089.46,831.75
2018,2,20,13,15,973.0,80.5,2.4,10.35,720.0,1071.06,821.6
2018,2,20,13,30,968.0,80.0,2.5,10.3,704.0,1048.93,808.98
2018,2,20,13,45,959.5,80.0,2.55,10.25,680.5,1020.46,791.43
2018,2,20,14,0,951.0,80.0,2.6,10.2,657.0,988.69,771.6
2018,2,20,14,15,939.5,78.0,2.65,10.0,625.0,948.72,746.3
2018,2,20,14,30,928.0,76.0,2.7,9.8,593.0,906.05,718.84
2018,2,20,14,45,912.5,74.0,2.75,9.65,555.0,857.61,686.68
2018,2,20,15,0,897.0,72.0,2.8,9.5,517.0,807.28,652.62
2018,2,20,15,15,875.5,70.0,2.8,9.5,473.5,750.88,612.71
2018,2,20,15,30,854.0,68.0,2.8,9.5,430.0,700.1,576.37
2018,2,20,15,45,824.0,64.5,2.8,8.85,382.0,634.35,527.0
2018,2,20,16,0,794.0,61.0,2.8,8.2,334.0,569.35,475.94
2018,2,20,16,15,710.5,61.0,2.55,7.45,277.5,479.61,402.13
2018,2,20,16,30,627.0,61.0,2.3,6.7,221.0,399.74,334.13
2018,2,20,16,45,409.0,59.5,2.05,5.95,155.0,263.77,218.53
2018,2,20,17,0,191.0,58.0,1.8,5.2,89.0,141.58,113.93
2018,2,20,17,15,115.0,40.5,1.75,4.8,57.0,87.7,65.97
2018,2,20,17,30,39.0,23.0,1.7,4.4,25.0,34.67,14.02
2018,2,20,17,45,19.5,11.5,1.7,4.0,12.5,12.99,0.0
2018,2,20,18,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,2.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.3,2.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,21,6,45,45.0,8.0,0.3,2.8,9.5,0.0,0.0
2018,2,21,7,0,90.0,16.0,0.3,2.8,19.0,32.89,0.0
2018,2,21,7,15,115.5,32.5,0.4,3.0,43.5,75.7,52.26
2018,2,21,7,30,141.0,49.0,0.5,3.2,68.0,108.06,85.03
2018,2,21,7,45,178.0,67.5,0.6,3.45,102.0,150.64,123.99
2018,2,21,8,0,215.0,86.0,0.7,3.7,136.0,197.47,166.09
2018,2,21,8,15,405.5,85.0,0.8,4.15,206.0,318.98,269.97
2018,2,21,8,30,596.0,84.0,0.9,4.6,276.0,457.42,384.11
2018,2,21,8,45,708.5,75.5,1.05,5.0,338.0,551.69,459.94
2018,2,21,9,0,821.0,67.0,1.2,5.4,400.0,651.97,538.62
2018,2,21,9,15,849.5,69.0,1.1,5.9,446.0,714.31,581.57
2018,2,21,9,30,878.0,71.0,1.0,6.4,492.0,769.24,616.98
2018,2,21,9,45,862.0,80.5,0.9,6.85,521.5,811.87,642.57
2018,2,21,10,0,846.0,90.0,0.8,7.3,551.0,842.82,659.39
2018,2,21,10,15,815.5,107.0,0.75,7.75,572.0,865.15,670.95
2018,2,21,10,30,785.0,124.0,0.7,8.2,593.0,888.48,683.2
2018,2,21,10,45,686.5,162.0,0.65,8.6,584.5,860.79,660.95
2018,2,21,11,0,588.0,200.0,0.6,9.0,576.0,814.15,626.31
2018,2,21,11,15,441.0,254.0,0.7,9.3,540.0,740.06,572.21
2018,2,21,11,30,294.0,308.0,0.8,9.6,504.0,638.38,497.47
2018,2,21,11,45,275.5,313.5,0.85,9.9,499.5,629.61,491.59
2018,2,21,12,0,257.0,319.0,0.9,10.2,495.0,619.26,483.45
2018,2,21,12,15,191.5,313.0,1.1,10.35,444.0,521.93,412.32
2018,2,21,12,30,126.0,307.0,1.3,10.5,393.0,448.31,356.73
2018,2,21,12,45,86.5,281.5,1.45,10.65,340.5,354.98,285.03
2018,2,21,13,0,47.0,256.0,1.6,10.8,288.0,287.02,231.05
2018,2,21,13,15,75.5,259.5,1.75,10.8,309.5,318.75,258.02
2018,2,21,13,30,104.0,263.0,1.9,10.8,331.0,372.15,301.23
2018,2,21,13,45,109.5,247.5,2.05,10.8,316.5,358.11,290.86
2018,2,21,14,0,115.0,232.0,2.2,10.8,302.0,343.54,280.34
2018,2,21,14,15,165.0,229.5,2.3,10.65,325.0,382.63,313.71
2018,2,21,14,30,215.0,227.0,2.4,10.5,348.0,418.23,343.86
