Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,747.81,560.64
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,698.44,526.55
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,647.98,490.81
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,597.87,453.95
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,545.96,414.63
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,492.73,374.5
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,438.01,331.33
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,379.4,283.17
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,321.71,234.35
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,261.88,183.43
2018,4,23,17,0,692.0,72.0,2.5,18.9,313.0,202.63,133.28
2018,4,23,17,15,636.0,66.0,2.4,17.9,258.5,144.82,87.59
2018,4,23,17,30,580.0,60.0,2.3,16.9,204.0,93.19,52.36
2018,4,23,17,45,487.5,52.0,2.15,15.9,153.0,45.93,34.99
2018,4,23,18,0,395.0,44.0,2.0,14.9,102.0,36.06,25.96
2018,4,23,18,15,265.0,31.5,1.9,14.2,63.5,25.81,15.93
2018,4,23,18,30,135.0,19.0,1.8,13.5,25.0,14.45,0.0
2018,4,23,18,45,67.5,9.5,1.7,12.85,12.5,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,24,5,15,47.5,6.5,0.45,10.45,7.5,0.0,0.0
2018,4,24,5,30,95.0,13.0,0.4,10.9,15.0,10.23,0.0
2018,4,24,5,45,232.0,26.0,0.3,11.35,49.5,21.43,9.98
2018,4,24,6,0,369.0,39.0,0.2,11.8,84.0,32.16,22.59
2018,4,24,6,15,459.5,48.5,0.25,12.25,132.5,39.77,29.97
2018,4,24,6,30,550.0,58.0,0.3,12.7,181.0,69.34,40.95
2018,4,24,6,45,606.5,65.5,0.35,13.15,234.5,118.78,70.14
2018,4,24,7,0,663.0,73.0,0.4,13.6,288.0,174.66,112.13
2018,4,24,7,15,702.0,78.5,0.45,14.15,342.5,231.02,158.9
2018,4,24,7,30,741.0,84.0,0.5,14.7,397.0,291.03,209.73
2018,4,24,7,45,767.5,89.5,0.5,15.3,450.5,351.79,260.79
2018,4,24,8,0,794.0,95.0,0.5,15.9,504.0,412.06,310.02
2018,4,24,8,15,814.5,99.0,0.6,16.4,554.5,469.47,356.36
2018,4,24,8,30,835.0,103.0,0.7,16.9,605.0,527.1,401.42
2018,4,24,8,45,849.5,107.0,0.8,17.4,651.5,581.31,442.62
2018,4,24,9,0,864.0,111.0,0.9,17.9,698.0,634.55,481.88
2018,4,24,9,15,880.5,111.0,1.0,18.3,740.0,678.86,514.25
2018,4,24,9,30,897.0,111.0,1.1,18.7,782.0,726.1,547.84
2018,4,24,9,45,911.0,110.0,1.15,19.1,818.5,768.9,577.05
2018,4,24,10,0,925.0,109.0,1.2,19.5,855.0,809.5,603.56
2018,4,24,10,15,934.0,108.5,1.25,19.9,884.0,844.18,625.02
2018,4,24,10,30,943.0,108.0,1.3,20.3,913.0,875.9,644.44
2018,4,24,10,45,950.5,107.0,1.35,20.65,935.0,902.77,660.75
2018,4,24,11,0,958.0,106.0,1.4,21.0,957.0,926.26,674.89
2018,4,24,11,15,962.0,105.5,1.4,21.25,970.5,943.65,684.7
2018,4,24,11,30,966.0,105.0,1.4,21.5,984.0,957.31,692.24
2018,4,24,11,45,969.5,103.5,1.45,21.75,990.0,965.8,697.35
2018,4,24,12,0,973.0,102.0,1.5,22.0,996.0,970.42,700.15
2018,4,24,12,15,972.5,101.5,1.5,22.1,992.5,968.5,698.63
2018,4,24,12,30,972.0,101.0,1.5,22.2,989.0,962.66,694.82
2018,4,24,12,45,970.5,100.5,1.55,22.3,978.0,952.04,688.81
2018,4,24,13,0,969.0,100.0,1.6,22.4,967.0,937.58,680.43
2018,4,24,13,15,964.5,100.0,1.7,22.4,948.0,917.26,669.2
2018,4,24,13,30,960.0,100.0,1.8,22.4,929.0,893.34,655.56
2018,4,24,13,45,954.0,98.5,1.85,22.4,901.5,863.34,637.26
2018,4,24,14,0,948.0,97.0,1.9,22.4,874.0,830.09,616.67
2018,4,24,14,15,939.0,96.5,1.95,22.25,840.5,792.47,593.27
2018,4,24,14,30,930.0,96.0,2.0,22.1,807.0,752.15,566.43
2018,4,24,14,45,915.5,95.5,2.1,21.95,765.5,705.71,534.54
2018,4,24,15,0,901.0,95.0,2.2,21.8,724.0,657.46,500.35
2018,4,24,15,15,883.5,93.0,2.2,21.8,677.0,604.59,460.97
2018,4,24,15,30,866.0,91.0,2.2,21.8,630.0,550.77,419.76
2018,4,24,15,45,848.5,88.0,2.3,21.25,581.0,496.88,378.31
2018,4,24,16,0,831.0,85.0,2.4,20.7,532.0,440.41,333.26
2018,4,24,16,15,791.5,82.5,2.4,20.15,474.0,376.26,280.85
2018,4,24,16,30,752.0,80.0,2.4,19.6,416.0,314.85,229.34
2018,4,24,16,45,677.0,82.5,2.4,19.05,356.0,249.59,175.32
2018,4,24,17,0,602.0,85.0,2.4,18.5,296.0,193.64,129.69
2018,4,24,17,15,416.0,86.0,2.3,17.55,220.5,126.01,81.82
2018,4,24,17,30,230.0,87.0,2.2,16.6,145.0,82.39,56.04
2018,4,24,17,45,220.5,67.5,2.05,15.65,112.0,50.68,39.24
2018,4,24,18,0,211.0,48.0,1.9,14.7,79.0,35.77,25.76
2018,4,24,18,15,180.0,34.0,1.85,14.05,53.0,25.63,15.92
2018,4,24,18,30,149.0,20.0,1.8,13.4,27.0,15.22,0.0
2018,4,24,18,45,74.5,10.0,1.8,12.7,13.5,7.87,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,25,5,15,50.0,6.5,0.95,9.7,8.0,0.0,0.0
2018,4,25,5,30,100.0,13.0,1.0,10.0,16.0,10.23,0.0
2018,4,25,5,45,235.5,26.5,1.05,10.35,51.5,21.8,11.01
2018,4,25,6,0,371.0,40.0,1.1,10.7,87.0,32.95,23.39
2018,4,25,6,15,461.0,49.0,1.15,11.15,135.0,40.13,30.4
2018,4,25,6,30,551.0,58.0,1.2,11.6,183.0,68.55,40.78
2018,4,25,6,45,608.0,64.5,1.25,12.05,236.0,117.14,69.28
2018,4,25,7,0,665.0,71.0,1.3,12.5,289.0,172.2,110.97
2018,4,25,7,15,704.5,76.0,1.3,13.15,343.5,228.18,158.0
2018,4,25,7,30,744.0,81.0,1.3,13.8,398.0,289.95,210.97
2018,4,25,7,45,714.5,88.0,1.3,14.45,424.0,330.88,248.77
2018,4,25,8,0,685.0,95.0,1.3,15.1,450.0,365.75,280.42
2018,4,25,8,15,762.5,95.0,1.3,15.65,526.5,440.64,340.13
2018,4,25,8,30,840.0,95.0,1.3,16.2,603.0,520.32,401.53
2018,4,25,8,45,855.5,98.5,1.3,16.75,649.5,574.66,442.68
2018,4,25,9,0,871.0,102.0,1.3,17.3,696.0,624.28,479.24
2018,4,25,9,15,883.5,103.5,1.3,17.8,737.0,671.87,513.23
2018,4,25,9,30,896.0,105.0,1.3,18.3,778.0,717.69,544.93
2018,4,25,9,45,905.0,106.5,1.35,18.85,813.0,758.99,573.01
2018,4,25,10,0,914.0,108.0,1.4,19.4,848.0,797.77,598.25
2018,4,25,10,15,914.5,112.5,1.45,19.8,874.5,829.92,618.25
2018,4,25,10,30,915.0,117.0,1.5,20.2,901.0,858.68,635.93
2018,4,25,10,45,890.5,136.0,1.55,20.6,913.5,875.87,645.95
2018,4,25,11,0,866.0,155.0,1.6,21.0,926.0,901.78,661.84
2018,4,25,11,15,850.5,164.5,1.65,21.15,931.0,910.59,667.11
2018,4,25,11,30,835.0,174.0,1.7,21.3,936.0,915.36,670.02
2018,4,25,11,45,861.5,159.0,1.75,21.5,949.0,931.24,680.19
2018,4,25,12,0,888.0,144.0,1.8,21.7,962.0,929.14,678.64
2018,4,25,12,15,810.0,186.5,1.8,21.75,930.5,912.02,667.41
2018,4,25,12,30,732.0,229.0,1.8,21.8,899.0,886.98,650.23
2018,4,25,12,45,827.0,175.0,1.85,21.9,923.5,904.51,663.51
2018,4,25,13,0,922.0,121.0,1.9,22.0,948.0,913.1,669.61
2018,4,25,13,15,916.0,121.0,1.9,21.95,928.5,892.32,656.47
2018,4,25,13,30,910.0,121.0,1.9,21.9,909.0,868.19,641.44
2018,4,25,13,45,901.5,121.0,1.95,21.8,882.0,838.84,623.5
2018,4,25,14,0,893.0,121.0,2.0,21.7,855.0,806.54,603.45
2018,4,25,14,15,882.5,120.0,2.05,21.55,821.0,769.12,579.14
2018,4,25,14,30,872.0,119.0,2.1,21.4,787.0,729.28,551.96
2018,4,25,14,45,857.5,118.0,2.2,21.2,747.0,690.46,525.04
2018,4,25,15,0,843.0,117.0,2.3,21.0,707.0,643.25,491.4
2018,4,25,15,15,827.0,114.0,2.3,21.0,662.0,591.97,453.02
2018,4,25,15,30,811.0,111.0,2.3,21.0,617.0,539.77,412.89
2018,4,25,15,45,788.0,108.0,2.55,20.25,567.5,483.61,370.37
2018,4,25,16,0,765.0,105.0,2.8,19.5,518.0,427.83,326.27
2018,4,25,16,15,734.5,101.0,2.9,18.85,465.5,367.63,276.86
2018,4,25,16,30,704.0,97.0,3.0,18.2,413.0,310.41,228.48
2018,4,25,16,45,664.5,91.5,3.15,17.55,359.5,251.85,178.68
2018,4,25,17,0,625.0,86.0,3.3,16.9,306.0,196.91,132.29
2018,4,25,17,15,570.0,78.0,3.25,16.0,253.0,141.82,88.88
2018,4,25,17,30,515.0,70.0,3.2,15.1,200.0,92.95,55.74
2018,4,25,17,45,427.5,60.5,3.15,14.2,151.0,49.11,38.09
2018,4,25,18,0,340.0,51.0,3.1,13.3,102.0,38.71,28.52
2018,4,25,18,15,230.5,36.5,3.05,12.65,65.0,27.64,17.84
2018,4,25,18,30,121.0,22.0,3.0,12.0,28.0,16.63,0.0
2018,4,25,18,45,60.5,11.0,2.9,11.4,14.0,8.65,0.0
2018,4,25,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,15,41.5,7.0,1.45,7.6,8.5,0.0,0.0
2018,4,26,5,30,83.0,14.0,1.6,8.0,17.0,11.02,0.0
2018,4,26,5,45,205.5,28.5,1.7,8.45,51.5,21.7,11.59
2018,4,26,6,0,328.0,43.0,1.8,8.9,86.0,35.16,25.58
2018,4,26,6,15,418.0,53.5,1.75,9.35,133.5,43.38,33.57
2018,4,26,6,30,508.0,64.0,1.7,9.8,181.0,70.7,44.28
2018,4,26,6,45,568.0,71.0,1.7,10.3,233.5,117.3,71.72
2018,4,26,7,0,628.0,78.0,1.7,10.8,286.0,170.79,112.22
2018,4,26,7,15,670.5,82.5,1.7,11.4,339.5,224.81,157.72
2018,4,26,7,30,713.0,87.0,1.7,12.0,393.0,282.89,207.93
2018,4,26,7,45,744.0,91.0,1.65,12.6,446.0,342.13,259.13
2018,4,26,8,0,775.0,95.0,1.6,13.2,499.0,401.27,309.07
2018,4,26,8,15,797.5,98.5,1.6,13.85,549.5,457.85,355.69
2018,4,26,8,30,820.0,102.0,1.6,14.5,600.0,514.89,401.04
2018,4,26,8,45,837.5,104.5,1.55,15.1,646.5,568.37,441.98
2018,4,26,9,0,855.0,107.0,1.5,15.7,693.0,621.16,480.89
2018,4,26,9,15,872.5,106.5,1.6,16.2,735.0,665.35,513.74
2018,4,26,9,30,890.0,106.0,1.7,16.7,777.0,712.22,547.64
2018,4,26,9,45,905.0,105.0,1.75,17.2,814.0,755.21,577.6
2018,4,26,10,0,920.0,104.0,1.8,17.7,851.0,796.09,604.91
2018,4,26,10,15,927.0,104.5,1.95,18.05,879.0,829.76,627.3
2018,4,26,10,30,934.0,105.0,2.1,18.4,907.0,860.4,647.6
2018,4,26,10,45,938.5,106.5,2.2,18.75,928.5,886.68,664.46
2018,4,26,11,0,943.0,108.0,2.3,19.1,950.0,909.51,679.03
2018,4,26,11,15,946.5,108.0,2.45,19.3,963.5,926.55,690.63
2018,4,26,11,30,950.0,108.0,2.6,19.5,977.0,939.92,699.88
2018,4,26,11,45,951.5,108.0,2.7,19.7,982.5,947.79,705.13
2018,4,26,12,0,953.0,108.0,2.8,19.9,988.0,951.86,707.99
2018,4,26,12,15,953.0,107.5,2.85,20.0,985.0,950.33,707.1
2018,4,26,12,30,953.0,107.0,2.9,20.1,982.0,944.98,703.82
2018,4,26,12,45,951.5,106.5,3.0,20.15,971.0,934.5,697.74
2018,4,26,13,0,950.0,106.0,3.1,20.2,960.0,920.27,689.2
2018,4,26,13,15,946.5,105.0,3.15,20.2,941.5,900.2,676.54
2018,4,26,13,30,943.0,104.0,3.2,20.2,923.0,876.56,661.48
2018,4,26,13,45,938.0,102.5,3.25,20.15,896.5,847.83,643.01
2018,4,26,14,0,933.0,101.0,3.3,20.1,870.0,815.85,622.19
2018,4,26,14,15,925.5,99.5,3.4,19.9,837.0,778.96,598.27
2018,4,26,14,30,918.0,98.0,3.5,19.7,804.0,739.32,570.51
2018,4,26,14,45,907.5,96.5,3.55,19.5,764.5,695.16,538.54
2018,4,26,15,0,897.0,95.0,3.6,19.3,725.0,648.92,504.18
2018,4,26,15,15,883.0,92.5,3.6,19.3,679.5,597.94,464.81
2018,4,26,15,30,869.0,90.0,3.6,19.3,634.0,545.69,423.41
2018,4,26,15,45,850.0,87.5,3.7,18.5,585.0,491.41,380.58
2018,4,26,16,0,831.0,85.0,3.8,17.7,536.0,434.9,334.42
2018,4,26,16,15,805.0,82.0,3.8,17.15,483.5,375.54,284.15
2018,4,26,16,30,779.0,79.0,3.8,16.6,431.0,317.42,233.66
2018,4,26,16,45,742.0,75.0,3.8,16.0,376.0,257.23,181.33
2018,4,26,17,0,705.0,71.0,3.8,15.4,321.0,200.24,132.35
2018,4,26,17,15,652.5,65.5,3.7,14.7,267.0,140.55,84.74
2018,4,26,17,30,600.0,60.0,3.6,14.0,213.0,89.18,50.39
2018,4,26,17,45,519.0,53.0,3.5,13.3,163.0,43.43,33.2
2018,4,26,18,0,438.0,46.0,3.4,12.6,113.0,37.86,27.89
2018,4,26,18,15,309.0,34.0,3.25,12.0,72.5,27.98,18.29
2018,4,26,18,30,180.0,22.0,3.1,11.4,32.0,16.78,0.21
2018,4,26,18,45,90.0,11.0,2.95,10.85,16.0,8.65,0.0
2018,4,26,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.5,1.85,7.35,10.0,0.0,0.0
2018,4,27,5,30,88.0,17.0,1.9,7.7,20.0,13.38,0.0
2018,4,27,5,45,230.0,30.5,2.0,8.05,57.0,23.24,13.29
2018,4,27,6,0,372.0,44.0,2.1,8.4,94.0,36.17,26.6
2018,4,27,6,15,469.0,52.5,2.2,8.9,144.0,42.9,33.22
2018,4,27,6,30,566.0,61.0,2.3,9.4,194.0,69.85,42.69
2018,4,27,6,45,629.5,66.5,2.35,9.9,249.0,118.98,70.86
2018,4,27,7,0,693.0,72.0,2.4,10.4,304.0,175.31,113.4
2018,4,27,7,15,734.0,76.5,2.5,11.05,360.0,235.13,164.16
2018,4,27,7,30,775.0,81.0,2.6,11.7,416.0,295.91,217.31
2018,4,27,7,45,805.0,83.5,2.65,12.35,470.0,354.65,269.03
2018,4,27,8,0,835.0,86.0,2.7,13.0,524.0,415.17,321.16
2018,4,27,8,15,855.0,88.5,2.75,13.5,574.5,472.67,369.8
2018,4,27,8,30,875.0,91.0,2.8,14.0,625.0,528.46,415.64
2018,4,27,8,45,891.0,93.0,2.85,14.5,672.0,582.3,458.55
2018,4,27,9,0,907.0,95.0,2.9,15.0,719.0,635.15,499.36
2018,4,27,9,15,919.0,97.0,2.95,15.4,761.0,684.17,536.34
2018,4,27,9,30,931.0,99.0,3.0,15.8,803.0,731.29,570.96
2018,4,27,9,45,940.0,100.0,3.05,16.15,838.5,773.19,601.12
2018,4,27,10,0,949.0,101.0,3.1,16.5,874.0,812.48,628.15
2018,4,27,10,15,954.5,102.0,3.15,16.75,902.0,846.21,650.42
2018,4,27,10,30,960.0,103.0,3.2,17.0,930.0,876.74,670.37
2018,4,27,10,45,963.0,104.0,3.3,17.25,950.0,901.82,686.83
2018,4,27,11,0,966.0,105.0,3.4,17.5,970.0,923.31,700.86
2018,4,27,11,15,968.5,106.0,3.4,17.65,983.5,940.68,711.74
2018,4,27,11,30,971.0,107.0,3.4,17.8,997.0,954.26,720.13
2018,4,27,11,45,971.5,107.0,3.45,17.95,1001.5,961.35,724.56
2018,4,27,12,0,972.0,107.0,3.5,18.1,1006.0,964.55,726.52
2018,4,27,12,15,969.5,108.0,3.55,18.15,1002.5,962.13,725.08
2018,4,27,12,30,967.0,109.0,3.6,18.2,999.0,955.83,721.16
2018,4,27,12,45,963.0,110.0,3.65,18.25,987.0,944.41,713.88
2018,4,27,13,0,959.0,111.0,3.7,18.3,975.0,929.25,704.14
2018,4,27,13,15,954.5,110.0,3.75,18.2,955.5,908.2,690.81
2018,4,27,13,30,950.0,109.0,3.8,18.1,936.0,883.6,675.04
2018,4,27,13,45,943.5,108.0,3.85,18.05,908.5,854.0,655.6
2018,4,27,14,0,937.0,107.0,3.9,18.0,881.0,821.21,633.82
2018,4,27,14,15,928.5,105.5,3.95,17.85,847.0,783.49,608.21
2018,4,27,14,30,920.0,104.0,4.0,17.7,813.0,743.09,579.11
2018,4,27,14,45,908.5,102.0,4.05,17.55,772.5,697.79,545.74
2018,4,27,15,0,897.0,100.0,4.1,17.4,732.0,650.48,510.01
2018,4,27,15,15,882.5,97.5,4.1,17.4,686.5,599.27,469.97
2018,4,27,15,30,868.0,95.0,4.1,17.4,641.0,546.84,427.92
2018,4,27,15,45,848.5,92.5,4.15,16.85,591.0,492.55,384.11
2018,4,27,16,0,829.0,90.0,4.2,16.3,541.0,435.95,337.08
2018,4,27,16,15,802.5,86.5,4.2,15.9,488.0,376.12,285.94
2018,4,27,16,30,776.0,83.0,4.2,15.5,435.0,317.61,234.72
2018,4,27,16,45,739.0,79.0,4.2,15.1,380.5,257.69,182.28
2018,4,27,17,0,702.0,75.0,4.2,14.7,326.0,198.25,131.1
2018,4,27,17,15,647.5,69.5,4.0,14.15,271.5,141.21,85.81
2018,4,27,17,30,593.0,64.0,3.8,13.6,217.0,90.14,52.04
2018,4,27,17,45,509.0,56.0,3.6,13.0,166.0,45.68,35.26
2018,4,27,18,0,425.0,48.0,3.4,12.4,115.0,39.37,29.29
2018,4,27,18,15,294.5,36.5,3.2,11.9,74.5,29.99,20.12
2018,4,27,18,30,164.0,25.0,3.0,11.4,34.0,18.93,2.78
2018,4,27,18,45,82.0,12.5,2.85,10.9,17.0,9.83,0.0
2018,4,27,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,28,5,15,31.0,6.0,2.4,8.5,7.0,0.0,0.0
2018,4,28,5,30,62.0,12.0,2.5,8.7,14.0,9.44,0.0
2018,4,28,5,45,207.0,28.0,2.65,8.95,53.0,21.38,12.03
2018,4,28,6,0,352.0,44.0,2.8,9.2,92.0,35.98,26.39
2018,4,28,6,15,453.5,53.5,2.9,9.6,143.5,43.53,33.71
2018,4,28,6,30,555.0,63.0,3.0,10.0,195.0,70.12,43.46
2018,4,28,6,45,615.5,68.5,3.15,10.35,249.0,118.15,70.79
2018,4,28,7,0,676.0,74.0,3.3,10.7,303.0,173.02,112.2
2018,4,28,7,15,717.5,78.5,3.35,11.15,358.0,229.33,160.09
2018,4,28,7,30,759.0,83.0,3.4,11.6,413.0,291.74,214.77
2018,4,28,7,45,789.5,85.0,3.45,12.05,466.5,349.19,265.82
2018,4,28,8,0,820.0,87.0,3.5,12.5,520.0,408.48,317.54
2018,4,28,8,15,840.5,90.5,3.5,12.9,571.0,466.21,366.83
2018,4,28,8,30,861.0,94.0,3.5,13.3,622.0,524.09,414.74
2018,4,28,8,45,865.5,100.0,3.45,13.7,664.5,572.63,453.96
2018,4,28,9,0,870.0,106.0,3.4,14.1,707.0,620.98,491.68
2018,4,28,9,15,884.5,107.5,3.4,14.4,749.5,669.47,528.77
2018,4,28,9,30,899.0,109.0,3.4,14.7,792.0,716.36,563.68
2018,4,28,9,45,918.5,105.5,3.35,15.05,830.5,760.42,595.52
2018,4,28,10,0,938.0,102.0,3.3,15.4,869.0,802.61,624.8
2018,4,28,10,15,944.0,104.0,3.35,15.65,897.5,837.22,647.9
2018,4,28,10,30,950.0,106.0,3.4,15.9,926.0,868.69,668.71
2018,4,28,10,45,954.5,107.0,3.45,16.15,947.5,894.7,685.64
2018,4,28,11,0,959.0,108.0,3.5,16.4,969.0,917.2,700.16
2018,4,28,11,15,961.5,108.5,3.55,16.5,982.0,933.93,711.15
2018,4,28,11,30,964.0,109.0,3.6,16.6,995.0,946.91,719.68
2018,4,28,11,45,964.5,109.5,3.65,16.75,1000.0,954.35,724.38
2018,4,28,12,0,965.0,110.0,3.7,16.9,1005.0,957.93,726.61
2018,4,28,12,15,964.0,110.0,3.8,16.95,1001.5,955.89,725.71
2018,4,28,12,30,963.0,110.0,3.9,17.0,998.0,950.01,722.3
2018,4,28,12,45,960.0,110.0,3.95,17.05,986.5,938.57,714.89
2018,4,28,13,0,957.0,110.0,4.0,17.1,975.0,923.4,705.0
2018,4,28,13,15,954.0,109.0,4.1,17.05,956.0,903.63,692.51
2018,4,28,13,30,951.0,108.0,4.2,17.0,937.0,880.28,677.5
2018,4,28,13,45,946.5,105.5,4.3,16.95,910.0,850.88,658.17
2018,4,28,14,0,942.0,103.0,4.4,16.9,883.0,818.18,636.65
2018,4,28,14,15,935.0,101.0,4.5,16.75,849.5,780.98,611.49
2018,4,28,14,30,928.0,99.0,4.6,16.6,816.0,740.97,582.62
2018,4,28,14,45,919.0,96.5,4.65,16.4,776.5,696.6,549.63
2018,4,28,15,0,910.0,94.0,4.7,16.2,737.0,650.01,514.08
2018,4,28,15,15,896.0,92.0,4.7,16.2,691.5,599.06,473.64
2018,4,28,15,30,882.0,90.0,4.7,16.2,646.0,546.81,431.12
2018,4,28,15,45,864.0,87.5,4.7,15.65,596.5,491.24,385.65
2018,4,28,16,0,846.0,85.0,4.7,15.1,547.0,435.76,338.75
2018,4,28,16,15,822.5,81.0,4.65,14.7,494.0,375.83,286.79
2018,4,28,16,30,799.0,77.0,4.6,14.3,441.0,316.87,234.52
2018,4,28,16,45,765.5,73.0,4.55,13.9,386.5,256.73,181.23
2018,4,28,17,0,732.0,69.0,4.5,13.5,332.0,199.35,131.25
2018,4,28,17,15,682.0,63.5,4.3,13.0,277.5,141.69,85.23
2018,4,28,17,30,632.0,58.0,4.1,12.5,223.0,86.15,48.16
2018,4,28,17,45,553.5,51.5,3.9,12.0,172.0,42.51,32.58
2018,4,28,18,0,475.0,45.0,3.7,11.5,121.0,37.21,27.51
2018,4,28,18,15,339.5,34.5,3.55,11.1,78.5,28.45,18.95
2018,4,28,18,30,204.0,24.0,3.4,10.7,36.0,19.85,4.75
2018,4,28,18,45,102.0,12.0,3.25,10.3,18.0,9.44,0.0
2018,4,28,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,29,5,15,8.5,2.5,2.6,8.25,3.0,1.97,0.0
2018,4,29,5,30,17.0,5.0,2.8,8.5,6.0,3.93,0.0
2018,4,29,5,45,13.0,7.0,3.05,8.75,8.0,5.78,0.0
2018,4,29,6,0,9.0,9.0,3.3,9.0,10.0,7.38,0.95
2018,4,29,6,15,4.5,14.5,3.4,9.35,15.0,11.41,4.71
2018,4,29,6,30,0.0,20.0,3.5,9.7,20.0,15.2,7.64
2018,4,29,6,45,0.0,32.5,3.6,10.05,32.5,24.78,16.0
2018,4,29,7,0,0.0,45.0,3.7,10.4,45.0,34.39,24.29
2018,4,29,7,15,0.0,46.5,3.75,10.75,46.5,35.56,25.16
2018,4,29,7,30,0.0,48.0,3.8,11.1,48.0,36.73,26.02
2018,4,29,7,45,0.0,51.5,3.8,11.4,51.5,39.45,28.2
2018,4,29,8,0,0.0,55.0,3.8,11.7,55.0,42.18,30.36
2018,4,29,8,15,0.0,64.5,3.85,12.0,64.5,49.55,36.43
2018,4,29,8,30,0.0,74.0,3.9,12.3,74.0,56.94,42.47
2018,4,29,8,45,0.5,99.5,3.9,12.55,100.0,77.06,59.1
2018,4,29,9,0,1.0,125.0,3.9,12.8,126.0,97.37,75.7
2018,4,29,9,15,2.0,133.5,3.95,12.95,135.0,104.83,81.62
2018,4,29,9,30,3.0,142.0,4.0,13.1,144.0,112.41,87.64
2018,4,29,9,45,3.5,146.0,4.05,13.25,148.5,116.17,90.51
2018,4,29,10,0,4.0,150.0,4.1,13.4,153.0,119.97,93.43
2018,4,29,10,15,3.0,138.0,4.15,13.55,140.5,109.92,85.04
2018,4,29,10,30,2.0,126.0,4.2,13.7,128.0,99.81,76.63
2018,4,29,10,45,4.0,146.5,4.3,13.85,150.0,117.88,91.29
2018,4,29,11,0,6.0,167.0,4.4,14.0,172.0,136.13,105.99
2018,4,29,11,15,5.5,161.0,4.45,14.05,166.0,131.1,101.81
2018,4,29,11,30,5.0,155.0,4.5,14.1,160.0,126.0,97.62
2018,4,29,11,45,7.0,170.0,4.55,14.15,176.5,139.87,108.85
2018,4,29,12,0,9.0,185.0,4.6,14.2,193.0,153.74,120.04
2018,4,29,12,15,8.5,181.0,4.6,14.2,188.5,150.05,117.05
2018,4,29,12,30,8.0,177.0,4.6,14.2,184.0,146.3,114.04
2018,4,29,12,45,9.5,197.5,4.65,14.2,206.0,163.96,128.34
2018,4,29,13,0,11.0,218.0,4.7,14.2,228.0,181.58,142.55
2018,4,29,13,15,12.5,232.5,4.65,14.3,243.5,194.24,152.72
2018,4,29,13,30,14.0,247.0,4.6,14.4,259.0,206.78,162.8
2018,4,29,13,45,44.5,224.0,4.55,14.45,261.0,220.06,174.51
2018,4,29,14,0,75.0,201.0,4.5,14.5,263.0,232.53,185.44
2018,4,29,14,15,68.0,233.0,4.5,14.45,287.5,240.75,191.82
2018,4,29,14,30,61.0,265.0,4.5,14.4,312.0,259.81,206.87
2018,4,29,14,45,133.5,233.5,4.45,14.4,330.0,287.03,230.06
2018,4,29,15,0,206.0,202.0,4.4,14.4,348.0,305.22,245.44
2018,4,29,15,15,403.0,176.0,4.4,14.4,439.0,392.42,315.28
2018,4,29,15,30,600.0,150.0,4.4,14.4,530.0,454.84,362.57
2018,4,29,15,45,553.5,155.0,4.4,14.1,484.0,404.52,320.94
2018,4,29,16,0,507.0,160.0,4.4,13.8,438.0,352.32,277.65
2018,4,29,16,15,463.0,154.5,4.4,13.5,389.5,301.14,234.65
2018,4,29,16,30,419.0,149.0,4.4,13.2,341.0,253.77,194.48
2018,4,29,16,45,508.5,118.0,4.35,12.9,322.5,223.13,163.38
2018,4,29,17,0,598.0,87.0,4.3,12.6,304.0,184.89,125.26
2018,4,29,17,15,561.0,78.0,4.15,12.25,255.5,133.64,84.08
2018,4,29,17,30,524.0,69.0,4.0,11.9,207.0,86.43,52.46
2018,4,29,17,45,472.0,59.0,3.85,11.5,162.0,47.65,37.28
2018,4,29,18,0,420.0,49.0,3.7,11.1,117.0,40.07,30.13
2018,4,29,18,15,300.5,37.0,3.55,10.75,76.5,30.33,20.69
2018,4,29,18,30,181.0,25.0,3.4,10.4,36.0,19.0,5.5
2018,4,29,18,45,90.5,12.5,3.3,10.05,18.0,9.83,0.0
2018,4,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.45,7.85,2.0,1.57,0.0
2018,4,30,5,30,0.0,4.0,2.5,8.1,4.0,3.02,0.0
2018,4,30,5,45,0.0,11.5,2.5,8.3,11.5,8.73,1.77
2018,4,30,6,0,0.0,19.0,2.5,8.5,19.0,14.45,7.32
2018,4,30,6,15,0.0,30.0,2.45,8.85,30.0,22.87,15.17
2018,4,30,6,30,0.0,41.0,2.4,9.2,41.0,31.32,21.77
2018,4,30,6,45,0.0,50.5,2.35,9.5,50.5,38.63,28.14
2018,4,30,7,0,0.0,60.0,2.3,9.8,60.0,45.96,34.41
2018,4,30,7,15,0.0,55.0,2.25,10.25,55.0,42.11,30.89
2018,4,30,7,30,0.0,50.0,2.2,10.7,50.0,38.27,27.41
2018,4,30,7,45,5.0,86.5,2.1,11.1,89.0,68.17,52.62
2018,4,30,8,0,10.0,123.0,2.0,11.5,128.0,98.54,77.83
2018,4,30,8,15,5.0,105.0,2.0,11.8,107.5,83.12,64.63
2018,4,30,8,30,0.0,87.0,2.0,12.1,87.0,67.02,50.93
2018,4,30,8,45,5.5,133.0,2.0,12.45,137.0,105.88,83.03
2018,4,30,9,0,11.0,179.0,2.0,12.8,187.0,145.71,115.32
2018,4,30,9,15,21.0,237.5,2.05,13.15,253.5,199.37,158.25
2018,4,30,9,30,31.0,296.0,2.1,13.5,320.0,264.31,209.22
2018,4,30,9,45,51.0,326.5,2.15,13.85,367.5,306.65,241.88
2018,4,30,10,0,71.0,357.0,2.2,14.2,415.0,350.55,275.41
2018,4,30,10,15,243.0,326.0,2.4,14.55,535.0,484.87,380.84
2018,4,30,10,30,415.0,295.0,2.6,14.9,655.0,617.16,481.26
2018,4,30,10,45,565.5,249.5,2.75,15.2,752.5,715.5,554.52
2018,4,30,11,0,716.0,204.0,2.9,15.5,850.0,813.25,626.09
2018,4,30,11,15,669.5,226.0,3.15,15.6,836.5,805.12,619.67
2018,4,30,11,30,623.0,248.0,3.4,15.7,823.0,792.45,610.7
2018,4,30,11,45,680.0,229.0,3.65,15.8,859.5,830.0,639.48
2018,4,30,12,0,737.0,210.0,3.9,15.9,896.0,864.53,665.66
2018,4,30,12,15,783.0,186.5,4.1,15.8,913.0,873.37,673.47
2018,4,30,12,30,829.0,163.0,4.3,15.7,930.0,888.09,685.22
2018,4,30,12,45,860.5,155.0,4.45,15.6,943.0,899.78,695.03
2018,4,30,13,0,892.0,147.0,4.6,15.5,956.0,894.11,692.69
2018,4,30,13,15,900.0,139.5,4.7,15.35,941.5,879.2,683.7
2018,4,30,13,30,908.0,132.0,4.8,15.2,927.0,860.38,671.95
2018,4,30,13,45,903.5,129.5,4.9,15.05,901.0,832.19,653.39
2018,4,30,14,0,899.0,127.0,5.0,14.9,875.0,800.85,632.25
2018,4,30,14,15,890.5,125.0,5.05,14.65,841.5,764.05,605.63
2018,4,30,14,30,882.0,123.0,5.1,14.4,808.0,724.68,576.53
2018,4,30,14,45,871.0,120.5,5.1,14.15,768.5,686.52,547.31
2018,4,30,15,0,860.0,118.0,5.1,13.9,729.0,639.83,511.04
2018,4,30,15,15,844.0,115.0,5.1,13.9,683.5,588.22,469.6
2018,4,30,15,30,828.0,112.0,5.1,13.9,638.0,535.66,426.39
2018,4,30,15,45,806.5,109.5,5.05,13.25,588.5,480.34,380.74
2018,4,30,16,0,785.0,107.0,5.0,12.6,539.0,425.21,333.89
2018,4,30,16,15,749.0,104.5,4.95,12.2,484.5,363.69,280.67
2018,4,30,16,30,713.0,102.0,4.9,11.8,430.0,305.92,229.7
2018,4,30,16,45,676.5,96.0,4.8,11.4,376.5,247.89,178.43
2018,4,30,17,0,640.0,90.0,4.7,11.0,323.0,193.12,131.03
2018,4,30,17,15,589.0,82.5,4.55,10.6,270.5,138.98,88.07
2018,4,30,17,30,538.0,75.0,4.4,10.2,218.0,90.53,56.41
2018,4,30,17,45,455.0,65.5,4.3,9.8,167.5,52.64,42.05
2018,4,30,18,0,372.0,56.0,4.2,9.4,117.0,42.47,32.52
2018,4,30,18,15,248.5,41.5,4.1,9.15,76.0,31.33,21.79
2018,4,30,18,30,125.0,27.0,4.0,8.9,35.0,20.31,7.36
2018,4,30,18,45,64.0,14.0,3.9,8.6,18.0,11.02,0.0
2018,4,30,19,0,3.0,1.0,3.8,8.3,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.7,8.2,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,45.0,10.5,2.65,7.3,12.5,8.26,0.0
2018,5,1,5,30,90.0,21.0,2.7,7.5,25.0,15.74,0.0
2018,5,1,5,45,200.0,37.0,2.8,7.7,62.0,27.85,18.26
2018,5,1,6,0,310.0,53.0,2.9,7.9,99.0,39.89,30.2
2018,5,1,6,15,306.0,66.5,2.85,8.2,127.0,49.28,39.19
2018,5,1,6,30,302.0,80.0,2.8,8.5,155.0,68.39,48.32
2018,5,1,6,45,325.0,98.5,2.75,8.75,196.5,106.75,73.79
2018,5,1,7,0,348.0,117.0,2.7,9.0,238.0,147.94,106.23
2018,5,1,7,15,244.5,135.0,2.6,9.35,227.0,160.77,122.2
2018,5,1,7,30,141.0,153.0,2.5,9.7,216.0,160.38,126.55
2018,5,1,7,45,89.5,165.0,2.4,10.05,206.5,162.76,130.36
2018,5,1,8,0,38.0,177.0,2.3,10.4,197.0,154.15,124.05
2018,5,1,8,15,48.0,206.5,2.15,10.85,234.5,185.06,149.06
2018,5,1,8,30,58.0,236.0,2.0,11.3,272.0,217.33,174.72
2018,5,1,8,45,49.5,250.0,1.9,11.75,282.5,228.2,182.76
2018,5,1,9,0,41.0,264.0,1.8,12.2,293.0,238.2,189.97
2018,5,1,9,15,154.5,285.5,1.8,12.7,402.5,340.15,271.01
2018,5,1,9,30,268.0,307.0,1.8,13.2,512.0,452.54,357.34
2018,5,1,9,45,531.5,238.0,1.8,13.75,668.0,603.26,471.91
2018,5,1,10,0,795.0,169.0,1.8,14.3,824.0,757.23,583.9
2018,5,1,10,15,731.5,212.0,1.9,14.65,830.0,777.12,594.95
2018,5,1,10,30,668.0,255.0,2.0,15.0,836.0,784.64,598.56
2018,5,1,10,45,713.0,222.5,2.1,15.3,855.5,810.22,617.6
2018,5,1,11,0,758.0,190.0,2.2,15.6,875.0,825.13,629.26
2018,5,1,11,15,446.0,297.0,2.3,15.75,701.5,671.85,515.42
2018,5,1,11,30,134.0,404.0,2.4,15.9,528.0,474.77,365.65
2018,5,1,11,45,191.5,376.0,2.5,16.05,554.0,501.14,388.1
2018,5,1,12,0,249.0,348.0,2.6,16.2,580.0,541.22,419.09
2018,5,1,12,15,205.0,355.5,2.7,16.25,546.0,509.34,394.43
2018,5,1,12,30,161.0,363.0,2.8,16.3,512.0,462.19,358.75
2018,5,1,12,45,134.5,350.0,2.9,16.4,473.5,425.86,331.31
2018,5,1,13,0,108.0,337.0,3.0,16.5,435.0,389.42,303.45
2018,5,1,13,15,136.0,346.5,3.1,16.5,467.5,417.9,326.1
2018,5,1,13,30,164.0,356.0,3.2,16.5,500.0,444.5,346.93
2018,5,1,13,45,191.0,367.0,3.25,16.5,530.0,469.41,366.26
2018,5,1,14,0,218.0,378.0,3.3,16.5,560.0,491.83,383.58
2018,5,1,14,15,411.5,303.5,3.35,16.4,630.0,580.52,453.57
2018,5,1,14,30,605.0,229.0,3.4,16.3,700.0,635.67,496.97
2018,5,1,14,45,727.5,172.0,3.45,16.2,710.0,639.62,500.95
2018,5,1,15,0,850.0,115.0,3.5,16.1,720.0,628.24,492.94
2018,5,1,15,15,834.5,112.5,3.5,16.1,675.5,577.93,453.31
2018,5,1,15,30,819.0,110.0,3.5,16.1,631.0,526.64,412.09
2018,5,1,15,45,798.0,106.0,3.55,15.7,581.5,470.81,366.92
2018,5,1,16,0,777.0,102.0,3.6,15.3,532.0,415.17,320.49
2018,5,1,16,15,738.5,99.5,3.6,15.0,476.5,353.33,268.05
2018,5,1,16,30,700.0,97.0,3.6,14.7,421.0,295.66,218.15
2018,5,1,16,45,675.0,90.5,3.65,14.4,371.5,240.93,170.08
2018,5,1,17,0,650.0,84.0,3.7,14.1,322.0,188.15,124.6
2018,5,1,17,15,598.5,77.5,3.55,13.6,269.5,134.42,82.84
2018,5,1,17,30,547.0,71.0,3.4,13.1,217.0,86.37,52.45
2018,5,1,17,45,469.5,62.0,3.25,12.65,167.5,49.92,39.16
2018,5,1,18,0,392.0,53.0,3.1,12.2,118.0,43.06,32.71
2018,5,1,18,15,276.5,40.5,3.0,11.7,78.5,30.77,21.14
2018,5,1,18,30,161.0,28.0,2.9,11.2,39.0,21.14,8.64
2018,5,1,18,45,83.0,15.0,2.8,10.7,20.5,11.8,0.0
2018,5,1,19,0,5.0,2.0,2.7,10.2,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.7,10.0,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,5,15,40.5,8.5,2.0,7.55,10.5,6.69,0.0
2018,5,2,5,30,81.0,17.0,2.0,7.7,21.0,12.89,0.0
2018,5,2,5,45,180.0,30.5,1.95,7.8,53.5,23.12,14.36
2018,5,2,6,0,279.0,44.0,1.9,7.9,86.0,33.4,24.45
2018,5,2,6,15,253.5,56.0,1.8,8.2,105.5,41.6,32.29
2018,5,2,6,30,228.0,68.0,1.7,8.5,125.0,56.91,39.98
2018,5,2,6,45,165.0,90.0,1.6,8.8,136.5,83.92,60.73
2018,5,2,7,0,102.0,112.0,1.5,9.1,148.0,102.14,78.21
2018,5,2,7,15,175.5,139.0,1.35,9.7,212.5,146.22,112.38
2018,5,2,7,30,249.0,166.0,1.2,10.3,277.0,202.38,156.99
2018,5,2,7,45,334.5,174.5,1.05,10.9,343.0,254.52,198.1
2018,5,2,8,0,420.0,183.0,0.9,11.5,409.0,321.71,251.06
2018,5,2,8,15,616.0,146.0,0.85,12.2,512.5,407.88,316.98
2018,5,2,8,30,812.0,109.0,0.8,12.9,616.0,505.83,390.9
2018,5,2,8,45,844.0,106.0,0.75,13.6,666.5,561.06,431.91
2018,5,2,9,0,876.0,103.0,0.7,14.3,717.0,613.38,469.71
2018,5,2,9,15,890.5,103.0,0.7,14.95,758.0,660.33,502.89
2018,5,2,9,30,905.0,103.0,0.7,15.6,799.0,705.63,533.86
2018,5,2,9,45,917.5,102.5,0.7,16.2,835.0,747.18,561.43
2018,5,2,10,0,930.0,102.0,0.7,16.8,871.0,786.43,586.7
2018,5,2,10,15,936.0,103.0,0.8,17.25,898.5,819.53,607.98
2018,5,2,10,30,942.0,104.0,0.9,17.7,926.0,849.52,627.16
2018,5,2,10,45,947.0,104.0,1.05,18.1,946.5,874.53,643.95
2018,5,2,11,0,952.0,104.0,1.2,18.5,967.0,896.11,658.51
2018,5,2,11,15,954.5,104.5,1.4,18.7,979.5,912.47,670.88
2018,5,2,11,30,957.0,105.0,1.6,18.9,992.0,925.14,680.83
2018,5,2,11,45,958.5,104.5,1.75,19.1,997.0,932.31,686.55
2018,5,2,12,0,960.0,104.0,1.9,19.3,1002.0,935.69,689.86
2018,5,2,12,15,960.0,104.0,2.05,19.35,999.0,934.41,690.55
2018,5,2,12,30,960.0,104.0,2.2,19.4,996.0,929.33,688.78
2018,5,2,12,45,958.5,103.0,2.35,19.45,985.0,918.27,683.04
2018,5,2,13,0,957.0,102.0,2.5,19.5,974.0,903.47,674.8
2018,5,2,13,15,953.0,101.5,2.65,19.4,954.5,883.36,663.3
2018,5,2,13,30,949.0,101.0,2.8,19.3,935.0,859.73,649.28
2018,5,2,13,45,943.0,100.0,2.9,19.25,908.5,830.68,630.93
2018,5,2,14,0,937.0,99.0,3.0,19.2,882.0,798.46,610.21
2018,5,2,14,15,929.0,98.0,3.05,19.05,848.5,761.79,585.18
2018,5,2,14,30,921.0,97.0,3.1,18.9,815.0,722.43,557.12
2018,5,2,14,45,910.0,95.5,3.2,18.75,775.5,678.21,525.02
2018,5,2,15,0,899.0,94.0,3.3,18.6,736.0,631.97,490.49
2018,5,2,15,15,885.5,91.5,3.3,18.6,691.0,581.66,451.35
2018,5,2,15,30,872.0,89.0,3.3,18.6,646.0,530.07,410.13
2018,5,2,15,45,853.5,87.0,3.3,18.1,597.0,475.62,366.23
2018,5,2,16,0,835.0,85.0,3.3,17.6,548.0,421.03,320.79
2018,5,2,16,15,810.5,81.5,3.25,17.2,495.5,362.3,270.71
2018,5,2,16,30,786.0,78.0,3.2,16.8,443.0,304.65,220.5
2018,5,2,16,45,752.5,74.0,3.15,16.45,389.0,245.85,169.4
2018,5,2,17,0,719.0,70.0,3.1,16.1,335.0,189.82,121.81
2018,5,2,17,15,671.0,65.0,2.95,15.45,281.5,131.17,76.51
2018,5,2,17,30,623.0,60.0,2.8,14.8,228.0,80.46,45.47
2018,5,2,17,45,551.0,53.0,2.65,14.2,177.5,43.57,33.29
2018,5,2,18,0,479.0,46.0,2.5,13.6,127.0,37.93,28.02
2018,5,2,18,15,361.5,36.5,2.3,12.95,85.5,30.07,20.48
2018,5,2,18,30,244.0,27.0,2.1,12.3,44.0,22.37,10.15
2018,5,2,18,45,128.5,14.5,1.95,11.7,23.0,11.41,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.65,10.85,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,89.5,11.0,1.8,8.65,16.0,8.65,0.0
2018,5,3,5,30,179.0,22.0,1.9,8.8,32.0,16.78,0.79
2018,5,3,5,45,304.5,34.0,1.95,9.0,72.0,27.95,18.56
2018,5,3,6,0,430.0,46.0,2.0,9.2,112.0,37.81,28.29
2018,5,3,6,15,509.5,53.5,1.95,9.45,161.5,43.75,34.07
2018,5,3,6,30,589.0,61.0,1.9,9.7,211.0,65.23,40.88
2018,5,3,6,45,641.5,66.5,1.8,10.0,264.5,113.83,66.83
2018,5,3,7,0,694.0,72.0,1.7,10.3,318.0,168.19,106.97
2018,5,3,7,15,730.5,76.5,1.65,10.8,372.0,226.48,155.83
2018,5,3,7,30,767.0,81.0,1.6,11.3,426.0,284.94,206.56
2018,5,3,7,45,794.0,84.0,1.5,11.8,479.0,341.86,256.24
2018,5,3,8,0,821.0,87.0,1.4,12.3,532.0,400.25,305.96
2018,5,3,8,15,841.0,89.5,1.45,13.0,582.0,456.26,352.63
2018,5,3,8,30,861.0,92.0,1.5,13.7,632.0,510.96,396.76
2018,5,3,8,45,876.5,94.0,1.5,14.35,678.0,563.15,437.35
2018,5,3,9,0,892.0,96.0,1.5,15.0,724.0,614.33,475.75
2018,5,3,9,15,902.5,98.0,1.55,15.6,764.0,661.11,510.12
2018,5,3,9,30,913.0,100.0,1.6,16.2,804.0,705.9,542.1
2018,5,3,9,45,921.0,101.5,1.7,16.8,838.5,746.28,570.57
2018,5,3,10,0,929.0,103.0,1.8,17.4,873.0,784.05,596.62
2018,5,3,10,15,935.5,104.0,1.85,17.95,901.0,817.42,617.74
2018,5,3,10,30,942.0,105.0,1.9,18.5,929.0,847.7,636.46
2018,5,3,10,45,946.0,106.0,1.95,19.0,949.5,872.72,651.67
2018,5,3,11,0,950.0,107.0,2.0,19.5,970.0,894.28,664.57
2018,5,3,11,15,952.5,107.5,2.05,19.85,982.5,910.55,674.37
2018,5,3,11,30,955.0,108.0,2.1,20.2,995.0,923.14,681.84
2018,5,3,11,45,956.5,108.0,2.1,20.55,1000.0,930.69,685.59
2018,5,3,12,0,958.0,108.0,2.1,20.9,1005.0,934.48,687.01
2018,5,3,12,15,959.0,107.0,2.2,21.1,1002.5,933.16,686.63
2018,5,3,12,30,960.0,106.0,2.3,21.3,1000.0,928.03,683.86
2018,5,3,12,45,960.5,103.5,2.35,21.5,989.0,917.33,677.04
2018,5,3,13,0,961.0,101.0,2.4,21.7,978.0,902.81,667.8
2018,5,3,13,15,958.0,100.0,2.45,21.8,959.0,883.02,655.37
2018,5,3,13,30,955.0,99.0,2.5,21.9,940.0,859.65,640.56
2018,5,3,13,45,950.0,97.5,2.55,21.95,913.5,830.79,622.13
2018,5,3,14,0,945.0,96.0,2.6,22.0,887.0,798.69,601.39
2018,5,3,14,15,937.5,94.5,2.65,21.95,853.5,761.72,576.42
