Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,682.62,523.91
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,640.02,492.42
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,595.57,458.71
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,549.92,422.73
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,499.92,382.57
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,446.99,339.77
2018,5,13,16,0,789.0,101.0,3.3,18.8,556.0,394.06,295.71
2018,5,13,16,15,763.0,97.5,3.3,18.45,504.5,338.46,248.45
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,281.4,199.42
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,225.7,152.0
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,172.9,108.87
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,120.98,71.6
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,74.01,47.03
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,52.49,41.07
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,46.87,35.94
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,38.18,27.85
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,27.29,17.31
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,16.65,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,6.29,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,3.93,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,14.56,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,24.34,14.4
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,35.09,25.5
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,43.91,33.95
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,50.6,40.23
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,61.08,49.67
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,105.8,67.82
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,149.57,99.0
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,200.61,139.44
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,252.22,181.81
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,305.71,225.03
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,364.73,272.05
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,424.76,319.59
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,487.32,368.05
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,535.96,405.34
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,584.53,441.42
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,629.55,475.29
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,672.73,507.09
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,712.07,535.46
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,748.98,561.61
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,780.68,584.07
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,809.36,603.5
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,832.85,618.53
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,853.0,631.37
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,868.97,641.84
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,881.38,650.04
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,887.67,654.9
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,890.35,657.46
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,887.75,656.51
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,881.57,653.28
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,870.58,647.15
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,856.08,638.66
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,836.46,626.8
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,813.48,612.6
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,781.53,591.62
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,747.17,567.73
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,715.98,546.24
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,681.35,521.64
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,639.43,490.79
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,595.55,457.65
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,547.94,420.23
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,500.32,381.76
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,446.75,338.71
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,392.97,294.07
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,337.91,247.17
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,283.79,200.31
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,227.97,152.58
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,171.17,106.05
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,118.53,68.43
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,70.51,43.99
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,49.4,38.38
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,43.98,33.46
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,36.33,26.3
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.76,18.7
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,16.36,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,6.29,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,3.93,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,15.74,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,26.42,16.33
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,35.31,25.73
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,46.89,36.64
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,50.38,40.03
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,58.18,47.08
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,92.38,64.59
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,121.31,87.8
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,145.43,108.16
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,167.84,127.53
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,195.53,150.23
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,223.86,172.86
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,264.11,204.86
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,305.73,237.3
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,345.97,268.01
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,387.92,299.53
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,441.46,339.59
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,507.86,388.16
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,612.58,465.35
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,718.89,541.73
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,760.41,570.82
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,810.69,605.04
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,834.87,620.82
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,855.66,634.6
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,870.54,644.57
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,881.81,652.26
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,888.6,656.96
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,891.74,659.35
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,889.13,658.51
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,882.88,655.36
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,871.79,648.9
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,857.15,640.09
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,838.15,629.15
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,815.73,615.75
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,788.01,598.4
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,757.15,577.4
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,721.62,552.62
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,683.45,525.28
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,641.49,494.65
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,597.42,461.46
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,549.36,423.37
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,500.02,383.25
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,447.71,340.9
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,394.17,296.09
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,338.4,248.06
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,283.27,199.82
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,226.97,151.22
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,172.8,106.5
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,119.39,68.29
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,66.33,40.54
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,46.01,35.53
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,41.16,31.09
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,34.53,24.84
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,28.06,18.26
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.29,1.08
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,6.29,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,4.72,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,15.26,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,25.62,15.89
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,32.96,23.73
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,40.44,30.9
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,45.32,35.51
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,53.58,42.96
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,106.12,61.03
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,159.21,96.85
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,214.14,141.41
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,271.59,190.98
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,327.64,240.38
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,385.61,290.67
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,439.95,337.09
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,493.98,381.89
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,545.15,423.02
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,595.03,461.84
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,603.78,468.54
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,590.75,458.18
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,578.47,447.5
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,549.73,423.97
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,583.09,448.92
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,616.39,473.26
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,574.46,440.68
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,516.56,396.43
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,529.38,406.59
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,541.54,415.9
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,683.3,524.16
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,802.82,613.23
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,790.95,603.88
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,776.18,593.35
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,757.54,579.85
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,737.99,565.61
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,719.86,553.22
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,699.44,539.04
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,674.14,520.95
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,647.26,501.5
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,652.32,506.92
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,647.06,504.05
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,602.84,470.43
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,557.89,435.77
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,536.84,418.45
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,505.48,391.58
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,452.78,347.64
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,399.01,301.62
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,342.28,252.32
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,286.25,202.95
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,229.32,153.54
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,174.69,108.33
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,120.69,69.72
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,66.96,41.72
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,47.54,37.03
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,42.73,32.62
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,35.75,26.03
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.89,19.13
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.12,2.88
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,7.08,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,3.93,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,14.85,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,28.07,18.1
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,34.87,25.47
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,41.86,32.23
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,47.02,37.08
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,54.4,43.72
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,102.77,59.19
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,159.3,97.87
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,213.1,141.27
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,269.51,189.75
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,324.63,238.14
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,380.71,286.72
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,435.18,332.98
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,488.45,376.87
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,538.49,416.87
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,587.34,454.58
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,632.21,488.39
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,675.08,519.72
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,713.73,547.15
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,749.72,572.02
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,780.93,593.49
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,809.06,611.85
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,832.42,626.77
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,852.37,639.38
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,867.6,649.33
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,879.24,656.95
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,885.59,661.6
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,888.3,663.89
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,885.29,662.96
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,878.65,659.6
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,867.6,653.07
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,852.98,644.12
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,833.69,632.16
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,811.01,617.79
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,783.1,599.3
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,752.12,577.45
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,716.12,551.73
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,677.56,523.48
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,635.43,492.07
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,591.33,458.25
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,543.49,419.99
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,494.43,379.77
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,442.27,337.23
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,389.09,292.49
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,333.93,244.76
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,279.64,197.17
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,224.11,149.35
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,170.91,105.71
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,114.64,65.39
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,66.09,41.63
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,48.05,37.34
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,43.32,33.04
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,36.01,26.2
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.78,19.05
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.06,4.0
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,7.08,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,6.29,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,15.62,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,27.18,17.45
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,34.39,25.05
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,41.7,32.09
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,46.82,36.91
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,53.06,42.54
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,100.43,58.32
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,152.29,93.2
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,208.62,138.75
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,263.95,186.33
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,318.14,234.03
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,373.35,282.02
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,426.35,327.21
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,478.64,370.45
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,527.88,410.13
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,576.01,447.67
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,620.68,481.55
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,663.34,512.93
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,692.41,533.3
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,724.43,554.94
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,757.54,578.78
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,797.82,606.84
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,821.0,621.4
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,840.89,633.81
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,856.6,643.51
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,868.82,650.92
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,875.87,655.38
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,879.37,657.55
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,877.24,656.26
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,871.56,652.67
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,860.69,645.63
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,846.32,636.26
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,811.95,612.2
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,773.29,583.29
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,739.79,560.01
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,704.86,535.27
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,670.67,511.17
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,634.7,485.29
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,606.71,465.27
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,571.77,439.2
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,530.56,406.85
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,485.56,370.43
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,437.29,331.04
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,386.6,288.33
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,331.89,241.6
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,278.14,195.08
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,223.37,148.49
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,167.53,103.25
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,115.97,67.22
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,68.9,44.6
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,51.15,39.86
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,45.4,34.7
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,37.82,27.67
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,30.3,20.32
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,17.89,4.81
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,7.87,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,6.29,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,17.01,0.0
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,27.98,18.24
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,36.54,26.99
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,47.68,37.51
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,53.67,43.14
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,59.72,48.61
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,105.37,64.24
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,156.13,98.16
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,208.45,140.23
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,263.73,187.76
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,320.55,237.76
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,375.62,286.05
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,429.1,332.07
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,482.74,376.98
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,533.29,418.17
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,579.97,455.22
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,624.16,489.5
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,666.46,521.43
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,705.06,549.83
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,741.13,575.73
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,772.58,598.32
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,801.06,618.43
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,824.87,634.16
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,845.4,647.26
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,861.36,657.81
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,873.85,666.02
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,879.98,670.0
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,882.6,671.76
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,880.07,670.73
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,874.07,667.38
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,862.6,659.94
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,847.78,650.21
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,828.8,638.26
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,806.51,623.57
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,779.87,604.98
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,750.17,583.79
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,715.13,558.31
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,677.53,530.34
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,635.65,498.3
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,595.34,466.55
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,546.92,427.33
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,497.45,386.32
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,444.67,342.63
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,391.98,297.83
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,334.33,248.04
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,280.28,200.73
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,225.4,153.68
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,173.69,111.57
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,122.82,75.95
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,77.8,54.07
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,55.5,44.33
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,46.14,35.85
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,38.39,28.57
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,30.6,20.92
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,16.33,4.72
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.57,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,5.51,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,16.81,0.0
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,28.38,18.76
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,31.32,22.44
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,34.17,25.4
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,42.12,32.76
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,50.66,40.49
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,80.49,61.48
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,108.72,85.18
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,137.96,107.57
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,171.66,134.03
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,216.95,170.53
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,265.91,209.76
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,346.5,271.55
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,441.53,345.41
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,495.22,388.06
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,551.78,432.26
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,565.34,443.61
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,572.61,449.72
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,582.13,456.58
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,585.5,458.39
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,684.14,533.04
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,782.29,605.32
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,790.33,609.33
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,802.07,616.19
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,804.14,617.29
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,802.69,615.91
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,759.47,581.23
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,702.56,536.72
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,715.57,547.26
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,734.24,561.28
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,704.42,540.35
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,680.9,523.98
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,618.49,477.66
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,547.59,424.56
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,492.06,383.13
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,438.42,342.49
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,431.01,338.15
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,421.98,332.29
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,366.18,289.61
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,305.24,242.36
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,258.25,205.21
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,213.43,169.45
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,185.41,147.41
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,158.31,125.82
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,163.64,130.08
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,166.56,132.12
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,132.59,104.92
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,101.94,80.54
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,93.27,70.03
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,71.33,53.43
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,60.28,48.95
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,52.64,41.94
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,41.21,31.26
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,29.15,19.81
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,18.4,6.74
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,7.87,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,4.72,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,14.79,0.0
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,24.78,15.71
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,36.42,26.99
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,48.09,37.97
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,43.45,33.96
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,40.23,31.06
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,77.13,56.22
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,118.88,88.42
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,157.34,117.27
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,203.32,153.47
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,253.95,194.62
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,306.98,237.63
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,369.91,286.55
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,447.19,345.85
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,508.1,392.08
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,573.86,440.64
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,618.85,472.94
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,657.38,499.85
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,689.15,520.76
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,725.33,543.73
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,746.92,558.07
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,763.49,568.85
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,805.49,598.14
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,835.91,618.25
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,850.6,628.22
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,861.84,636.07
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,867.98,640.45
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,870.64,642.57
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,866.94,642.1
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,859.8,639.18
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,847.67,632.33
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,832.27,623.18
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,813.21,611.68
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,790.97,597.38
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,763.34,578.96
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,732.82,558.01
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,698.03,533.53
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,660.9,506.71
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,624.72,479.72
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,581.25,446.66
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,533.73,409.11
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,485.22,369.87
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,433.5,328.34
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,381.93,285.67
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,325.38,237.86
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,272.3,192.26
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,219.0,147.18
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,168.41,106.53
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,118.32,71.77
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,72.83,50.05
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,57.43,45.63
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,51.24,40.1
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.53,30.28
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,32.42,22.45
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,20.76,8.83
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,9.44,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,7.08,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,17.08,1.41
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,27.4,18.01
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,37.71,28.09
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,45.93,35.93
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,54.84,44.14
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,61.11,49.75
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,101.13,65.62
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,145.92,95.36
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,193.28,132.66
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,243.6,174.77
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,296.88,218.69
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,358.94,269.81
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,412.32,314.27
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,467.53,359.02
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,514.97,397.02
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,562.12,433.57
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,606.58,467.37
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,649.44,499.07
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,687.52,526.82
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,723.33,552.36
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,754.35,574.77
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,782.41,594.81
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,805.82,610.15
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,825.97,623.13
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,841.17,633.57
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,852.9,641.73
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,859.51,646.46
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,862.61,648.9
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,860.59,647.99
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,855.09,644.8
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,844.11,638.17
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,829.74,629.23
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,811.55,617.52
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,790.05,603.46
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,763.53,584.99
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,734.04,564.05
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,699.56,539.05
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,662.57,511.68
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,621.36,480.58
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,578.22,447.22
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,532.13,410.27
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,485.81,372.17
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,434.01,329.64
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,382.01,285.75
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,328.1,239.3
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,275.09,193.15
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,217.44,144.16
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,165.19,101.93
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,114.28,66.77
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,67.59,45.48
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,52.99,41.72
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,47.7,36.97
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,40.19,30.0
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.73,22.76
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,19.79,8.64
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,9.44,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,6.29,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,16.75,2.23
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,27.49,18.15
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,37.37,27.82
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,45.25,35.32
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,54.62,43.93
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,63.53,51.89
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,102.52,66.79
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,147.7,97.07
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,190.7,132.63
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,234.1,170.47
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,272.69,204.99
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,306.8,234.96
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,354.95,273.66
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,406.71,314.67
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,475.21,367.51
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,547.53,422.64
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,600.76,463.24
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,652.35,502.19
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,690.89,530.75
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,727.11,557.15
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,757.91,579.3
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,785.77,599.05
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,809.81,614.92
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,830.56,628.43
