Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,45,891.0,89.5,1.75,24.45,719.0,509.35,376.88
2018,6,2,9,0,904.0,91.0,1.7,25.1,763.0,557.0,412.56
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,601.63,444.97
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,644.26,474.84
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,682.33,500.97
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,717.76,524.58
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,749.67,544.9
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,778.53,562.67
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,801.88,576.2
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,821.85,586.73
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,837.57,594.84
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,849.76,600.72
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,857.19,604.27
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,861.05,605.7
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,859.3,604.22
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,853.98,600.64
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,844.26,594.31
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,830.95,585.82
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,812.17,575.11
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,789.96,562.03
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,763.83,545.34
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,734.6,526.23
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,700.03,503.87
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,662.74,478.95
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,622.0,450.81
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,579.16,420.23
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,532.58,385.33
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,484.52,348.35
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,433.82,309.57
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,382.49,268.81
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,328.28,224.54
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,271.76,178.03
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,217.12,133.74
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,164.26,93.48
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,111.86,60.19
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,62.98,48.17
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,48.23,35.87
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,43.76,32.13
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,38.33,27.37
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,33.02,22.48
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,24.7,14.39
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.5,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,7.87,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,10.23,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,19.77,8.17
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,28.98,18.95
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,34.75,24.51
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,40.69,29.92
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,45.26,33.95
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,53.95,41.38
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,85.35,47.83
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,136.84,75.36
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,190.21,113.56
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,245.72,157.65
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,302.78,204.5
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,357.32,249.23
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,409.9,292.16
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,462.05,333.63
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,511.41,372.0
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,559.47,408.29
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,603.78,441.14
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,645.74,471.5
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,683.99,498.56
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,719.35,523.06
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,750.51,545.03
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,778.6,564.63
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,802.74,580.83
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,823.52,593.97
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,838.47,604.17
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,849.86,612.15
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,856.93,617.24
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,860.41,620.09
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,859.14,620.11
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,854.31,617.88
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,844.32,612.32
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,830.77,604.46
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,812.56,593.37
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,790.93,579.62
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,764.49,561.87
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,734.91,541.63
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,700.62,517.61
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,663.64,491.17
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,622.99,461.6
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,580.19,429.66
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,533.96,393.9
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,486.31,356.1
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,435.21,315.54
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,383.44,273.25
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,328.02,227.17
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,274.51,182.15
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,219.21,136.73
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,165.67,95.46
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,113.38,61.9
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,64.51,49.8
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,49.74,37.37
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,45.32,33.62
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,39.53,28.52
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,33.85,23.28
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,25.12,14.87
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.48,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,7.87,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,11.02,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,19.84,8.66
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,28.31,18.91
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,33.77,24.31
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,42.71,32.53
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,46.45,35.89
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,50.29,39.17
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,81.73,46.05
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,134.5,74.91
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,188.17,114.52
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,247.09,163.06
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,301.45,209.89
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,356.34,257.21
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,409.15,302.33
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,461.43,345.84
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,510.8,385.92
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,558.78,423.67
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,603.22,457.9
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,645.25,489.38
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,683.76,517.28
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,719.23,542.28
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,750.92,564.47
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,779.55,584.08
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,803.45,600.27
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,823.96,613.26
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,840.24,623.75
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,852.96,631.89
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,860.1,636.56
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,863.64,638.9
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,862.39,638.59
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,857.52,635.94
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,847.84,630.25
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,834.52,622.21
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,816.52,610.93
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,795.03,596.99
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,768.31,578.59
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,738.41,557.57
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,704.08,533.14
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,666.98,506.09
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,625.71,475.13
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,582.23,441.68
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,535.67,404.51
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,487.61,365.21
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,436.23,323.51
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,384.15,279.96
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,330.26,233.78
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,276.65,187.46
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,218.61,138.63
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,165.06,96.33
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,111.77,61.29
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,61.79,48.53
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,51.34,39.61
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,43.28,32.58
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,37.76,27.61
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,32.35,22.52
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,24.77,15.01
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.37,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,8.26,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,11.02,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,21.8,10.34
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,32.09,22.45
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,38.54,28.87
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,45.16,35.13
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,49.21,38.86
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,53.37,42.51
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,87.55,52.91
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,139.55,81.56
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,192.66,121.14
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,247.98,167.33
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,302.46,214.95
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,359.62,264.83
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,412.51,310.73
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,464.96,355.1
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,514.22,395.68
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,562.19,433.95
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,607.32,469.15
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,650.74,502.07
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,689.95,530.89
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,726.84,557.25
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,759.2,580.27
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,788.33,600.58
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,807.34,612.78
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,821.5,621.2
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,819.42,617.4
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,809.44,607.85
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,837.58,629.98
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,860.22,646.18
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,862.85,647.85
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,861.65,647.12
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,850.9,640.3
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,836.59,631.13
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,817.88,619.27
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,795.71,604.65
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,769.49,586.12
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,740.09,564.98
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,705.51,539.86
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,668.19,512.18
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,627.59,481.54
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,584.8,448.46
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,537.97,410.81
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,489.62,371.01
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,438.38,328.65
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,386.43,284.53
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,332.0,237.47
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,274.95,187.99
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,219.81,141.07
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,166.3,98.45
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,112.72,62.84
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,62.51,49.72
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,52.49,41.09
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,44.74,34.27
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,38.88,28.94
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,33.12,23.48
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,25.15,15.59
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.34,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,9.44,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,19.6,8.87
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,30.04,20.75
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,37.75,28.27
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,47.73,37.59
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,53.69,43.06
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,59.57,48.26
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,68.13,44.12
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,70.61,46.22
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,111.29,77.58
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,157.08,114.33
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,239.64,175.26
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,345.64,256.56
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,399.04,301.18
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,455.66,347.78
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,503.56,386.83
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,550.19,423.61
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,593.19,457.32
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,633.85,488.39
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,666.75,512.39
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,702.59,537.59
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,722.52,551.49
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,742.8,565.17
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,743.99,564.4
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,739.9,559.76
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,795.42,602.63
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,831.27,630.85
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,837.62,635.32
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,840.61,637.73
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,838.3,636.9
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,832.7,633.86
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,821.87,627.1
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,807.82,618.15
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,790.55,606.76
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,770.11,592.86
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,744.37,574.51
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,715.74,553.72
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,683.12,529.47
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,653.5,506.79
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,612.61,475.34
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,569.9,441.79
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,524.13,404.75
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,477.3,365.98
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,427.42,324.61
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,377.45,282.16
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,322.09,234.69
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,270.28,189.81
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,217.75,145.45
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,167.71,105.75
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,118.82,72.98
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,74.28,60.42
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,63.88,51.44
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,58.67,46.85
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,47.78,36.99
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,39.78,29.44
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,28.17,18.28
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,16.52,0.26
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,8.65,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,10.23,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,21.82,10.64
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,33.78,24.08
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,43.23,33.22
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,52.7,42.11
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,62.0,50.58
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,68.04,55.88
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,93.01,61.37
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,140.34,87.46
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,189.65,123.64
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,241.94,166.43
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,293.83,210.9
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,349.92,258.81
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,401.19,302.3
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,452.67,344.84
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,501.35,384.14
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,549.27,421.65
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,591.0,453.62
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,634.78,486.12
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,675.41,515.74
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,714.45,543.54
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,745.88,566.0
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,774.26,585.97
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,797.98,602.38
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,818.33,615.87
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,833.67,626.39
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,845.48,634.56
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,852.2,639.06
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,855.4,641.24
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,853.53,640.52
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,848.21,637.52
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,838.27,631.39
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,824.94,623.1
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,806.98,611.65
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,785.68,597.16
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,760.05,579.3
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,731.34,558.84
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,698.24,534.66
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,662.41,507.93
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,622.6,477.52
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,580.63,444.73
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,534.33,407.51
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,486.65,368.29
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,436.39,326.91
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,384.98,283.48
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,331.09,237.02
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,277.46,190.48
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,223.22,144.58
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,170.68,102.95
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,114.45,65.04
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,65.66,52.16
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,54.67,42.74
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,49.7,38.41
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,43.29,32.64
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,36.95,26.69
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,28.35,18.31
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,18.21,1.83
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,9.44,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,11.02,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,21.4,10.32
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,31.35,21.81
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,37.38,27.79
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,43.55,33.6
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,47.95,37.59
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,52.4,41.46
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,82.74,50.5
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,133.13,77.1
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,185.12,115.03
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,239.3,159.56
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,293.08,205.91
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,347.69,253.09
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,400.94,298.6
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,451.98,341.27
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,500.95,381.33
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,548.69,419.26
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,593.01,453.63
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,635.55,485.71
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,674.19,514.39
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,710.39,540.66
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,741.94,563.17
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,770.48,583.14
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,794.32,599.51
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,814.81,612.68
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,830.34,622.41
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,842.32,629.78
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,849.15,634.03
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,852.43,635.95
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,850.61,634.99
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,845.27,631.94
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,835.64,626.14
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,822.52,617.98
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,804.71,606.43
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,783.5,591.87
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,756.68,573.01
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,726.73,551.56
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,693.68,527.62
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,657.92,501.13
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,617.63,470.42
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,575.16,437.32
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,528.99,400.36
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,481.4,361.36
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,431.2,320.17
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,380.32,277.31
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,327.14,231.65
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,271.28,183.6
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,217.2,137.95
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,164.55,96.36
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,112.04,61.76
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,62.61,49.11
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,52.01,40.08
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,43.96,33.09
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,38.9,28.55
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,33.96,23.9
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,26.0,16.23
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,18.18,2.62
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,8.65,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,11.02,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,20.56,9.66
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,29.7,20.24
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,36.45,26.8
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,43.17,33.07
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,51.31,40.41
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,59.13,47.27
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,84.97,55.69
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,128.26,80.99
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,159.82,106.92
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,181.15,127.81
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,230.35,167.92
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,287.56,214.78
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,349.6,264.58
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,418.85,319.78
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,481.08,369.33
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,546.95,421.31
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,591.7,456.68
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,634.6,489.8
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,673.74,519.47
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,710.43,546.71
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,743.17,571.03
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,772.93,592.9
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,795.89,609.51
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,815.15,623.05
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,822.15,627.38
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,812.61,619.91
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,827.46,631.75
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,839.11,641.14
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,829.72,633.4
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,808.76,617.65
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,739.47,565.33
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,661.4,506.16
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,654.32,502.17
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,651.35,500.73
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,602.27,464.41
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,560.25,433.01
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,554.38,429.97
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,550.31,427.71
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,497.28,387.38
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,452.15,352.68
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,441.61,343.88
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,418.9,324.58
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,385.0,296.45
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,346.0,262.92
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,300.41,223.63
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,257.57,186.16
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,210.98,145.36
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,162.06,104.46
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,113.87,69.58
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,64.36,51.77
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,57.21,45.62
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,53.88,42.69
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,44.82,34.45
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,35.61,25.88
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,25.78,16.45
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,15.95,2.4
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,8.26,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,10.23,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,21.33,10.43
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,32.06,22.56
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,38.44,28.9
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,44.95,35.05
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,49.66,39.35
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,54.42,43.51
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,78.19,48.29
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,131.26,77.55
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,179.57,114.65
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,229.05,157.3
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,279.54,200.83
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,330.36,244.74
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,387.12,291.48
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,446.86,340.32
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,491.61,377.65
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,531.16,409.5
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,580.89,448.48
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,629.31,485.83
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,667.44,514.27
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,703.2,540.3
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,734.81,563.18
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,763.47,583.52
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,786.77,599.57
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,806.74,612.61
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,822.16,622.62
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,834.08,630.27
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,841.31,634.73
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,845.03,636.87
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,842.88,635.54
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,837.24,631.9
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,828.13,625.94
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,815.53,617.61
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,797.12,605.62
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,775.36,590.62
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,749.7,572.33
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,720.97,551.49
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,687.84,527.07
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,652.02,500.15
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,612.24,469.66
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,570.35,436.81
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,525.3,400.41
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,478.8,361.95
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,428.43,320.43
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,377.44,277.27
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,322.43,229.97
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,269.5,183.97
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,216.11,138.66
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,164.37,97.57
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,112.95,63.48
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,64.9,51.47
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,49.93,38.55
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,45.91,35.08
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,40.18,29.92
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,34.52,24.61
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,26.66,17.01
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,17.56,3.74
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,9.05,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,11.02,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,20.17,9.5
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,28.97,19.73
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,34.36,25.09
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,39.9,30.32
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,47.75,37.41
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,52.27,41.33
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,75.16,45.17
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,125.39,70.46
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,177.53,107.99
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,231.72,152.37
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,287.9,200.58
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,341.27,246.72
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,393.15,291.17
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,444.62,334.15
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,492.7,373.4
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,539.47,410.41
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,583.17,443.77
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,624.22,474.09
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,660.89,500.57
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,694.26,523.97
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,725.78,545.66
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,754.47,564.91
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,777.99,579.96
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,798.28,592.52
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,813.7,601.99
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,825.74,609.2
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,833.61,613.67
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,838.08,615.96
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,837.96,615.77
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,834.4,613.37
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,826.87,608.29
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,815.71,600.85
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,798.91,590.02
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,778.69,576.22
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,752.9,558.12
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,723.97,537.57
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,690.75,513.91
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,654.82,487.8
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,615.34,458.59
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,573.72,427.05
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,528.11,391.48
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,481.02,353.86
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,431.48,314.09
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,381.25,272.64
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,326.02,226.54
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,272.79,181.59
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,218.98,137.2
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,166.87,96.91
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,115.17,63.49
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,66.84,44.52
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,51.08,38.63
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,46.72,34.96
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,41.38,30.3
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,36.16,25.52
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,28.35,18.11
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.04,4.93
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,10.62,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,11.02,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,20.61,9.61
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,29.83,20.07
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,35.59,25.62
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,41.49,31.02
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,49.05,37.65
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,53.17,41.08
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,75.71,44.77
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,126.76,69.4
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,178.93,105.4
