Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,6.29,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.07,3.29
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.05,18.24
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,36.86,26.74
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,48.13,37.05
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,54.79,43.01
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,61.37,48.69
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,72.01,50.67
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,117.77,70.34
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,165.5,101.78
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,216.31,140.87
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,267.24,182.58
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,322.77,228.26
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,373.51,270.28
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,424.64,311.74
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,473.4,350.44
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,521.53,387.58
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,565.86,421.02
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,604.9,449.89
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,643.38,477.83
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,679.71,503.63
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,711.71,525.61
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,740.97,545.3
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,765.51,561.57
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,786.95,575.53
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,803.29,586.72
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,816.35,595.29
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,824.94,600.43
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,830.24,603.51
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,829.93,603.78
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,826.38,602.01
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,818.03,597.0
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,806.46,589.78
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,790.16,579.17
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,770.72,566.28
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,746.08,549.85
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,718.63,531.16
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,686.78,509.05
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,658.66,488.91
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,618.84,460.22
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,577.31,429.6
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,533.25,395.82
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,488.02,360.34
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,439.18,322.4
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,388.06,281.66
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,336.36,239.31
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,285.8,197.38
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,234.25,155.24
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,185.13,116.72
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,136.45,82.87
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,91.72,59.61
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,68.17,53.61
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,59.14,45.97
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,50.29,38.26
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,41.38,30.25
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,30.54,20.33
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,19.66,8.55
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,10.62,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,5.51,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.32,2.33
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.27,17.64
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.13,27.13
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,46.99,36.28
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,56.7,45.06
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,63.63,51.15
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,73.75,52.76
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,119.5,72.56
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,167.48,104.64
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,218.81,144.91
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,270.53,188.3
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,327.07,236.18
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,378.07,279.67
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,429.59,322.76
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,479.13,363.36
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,528.29,402.55
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,572.08,436.98
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,616.27,470.78
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,656.02,500.59
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,693.77,528.29
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,726.03,551.91
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,755.51,573.17
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,780.94,591.15
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,803.23,606.69
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,820.31,618.07
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,834.01,627.12
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,843.48,633.68
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,849.49,637.95
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,850.08,638.3
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,847.2,636.39
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,838.84,630.79
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,826.97,622.88
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,811.63,612.87
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,792.84,600.02
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,768.35,582.39
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,740.63,562.21
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,708.81,538.87
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,674.12,513.01
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,635.41,483.77
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,594.29,452.04
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,549.5,416.6
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,503.08,379.0
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,453.21,338.28
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,402.33,295.62
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,349.63,250.54
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,294.24,202.82
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,239.03,155.76
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,185.04,111.73
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,131.93,73.91
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,81.73,48.41
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,55.39,43.07
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,47.13,35.94
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,42.12,31.48
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,37.21,26.91
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,29.72,19.82
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.37,10.56
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,11.41,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,7.08,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.11,2.45
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,28.87,19.0
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,35.99,26.18
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,43.12,32.92
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,55.6,44.18
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,68.85,55.88
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,79.95,59.48
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,119.69,78.54
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,162.69,103.86
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,215.97,141.79
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,271.89,187.77
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,328.32,235.12
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,383.07,281.92
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,435.47,325.89
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,484.18,365.89
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,531.83,403.84
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,576.68,438.55
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,619.69,470.83
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,658.97,499.74
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,695.82,526.18
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,728.59,549.36
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,758.47,570.07
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,783.04,586.47
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,804.32,599.88
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,821.44,610.57
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,835.07,618.97
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,843.99,624.27
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,849.36,627.29
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,849.56,627.31
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,846.21,625.07
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,838.46,619.55
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,827.09,611.72
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,811.45,601.73
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,792.29,589.38
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,768.18,572.5
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,740.8,552.99
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,708.51,529.93
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,673.34,504.37
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,634.44,475.65
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,593.08,444.41
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,548.13,409.52
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,501.45,372.37
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,452.0,332.49
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,401.5,290.65
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,348.38,245.86
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,295.04,200.24
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,240.32,154.0
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,186.59,110.54
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,129.01,69.42
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,77.81,43.53
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,49.92,37.85
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,45.79,34.38
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,41.06,30.24
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,33.56,23.5
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,27.1,17.42
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.83,9.28
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,11.02,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,7.08,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,16.12,0.76
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,25.03,15.7
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,30.94,21.72
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,40.11,30.21
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,44.31,34.06
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,48.61,37.81
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,58.97,46.76
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,110.44,59.49
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,167.74,97.99
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,222.68,140.94
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,276.82,186.11
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,331.69,232.2
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,385.24,276.72
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,438.45,319.67
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,488.61,358.62
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,537.55,395.07
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,582.93,428.43
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,626.14,459.17
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,665.92,486.17
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,703.04,510.52
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,735.78,532.1
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,765.45,551.22
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,790.38,566.82
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,811.91,579.2
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,828.83,589.11
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,842.12,596.8
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,850.15,601.36
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,854.51,603.73
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,853.65,604.16
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,849.16,602.36
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,835.58,595.21
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,818.62,585.84
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,806.5,579.62
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,790.05,570.48
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,761.44,552.48
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,730.4,532.13
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,688.42,502.71
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,644.29,471.53
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,603.75,443.52
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,561.68,413.58
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,517.08,380.39
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,471.86,345.97
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,412.65,302.21
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,355.46,259.4
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,322.49,230.68
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,276.64,190.45
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,224.34,149.14
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,177.38,113.64
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,127.43,81.35
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,94.37,65.5
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,74.8,58.92
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,66.81,52.24
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,54.35,41.45
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,41.61,30.18
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,29.81,19.5
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,17.47,6.68
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,9.44,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,3.93,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,14.81,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,25.48,15.57
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,37.69,26.99
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,49.9,38.05
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,59.68,46.75
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,68.19,54.09
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,69.6,55.08
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,108.12,60.25
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,158.17,91.92
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,213.55,133.48
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,265.82,176.85
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,318.99,221.55
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,370.66,264.74
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,422.08,306.7
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,470.75,345.45
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,518.35,382.18
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,562.84,415.74
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,605.02,446.63
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,643.71,474.07
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,679.5,498.74
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,711.82,521.28
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,741.3,541.47
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,766.19,558.28
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,787.91,572.2
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,804.86,582.99
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,818.37,591.57
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,827.22,596.9
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,832.58,600.04
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,833.27,601.15
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,830.47,600.05
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,822.96,595.77
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,811.93,589.2
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,795.54,579.33
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,775.76,567.2
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,751.55,551.08
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,724.19,532.34
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,692.72,510.45
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,658.46,486.09
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,620.52,458.69
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,580.33,428.92
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,535.93,394.75
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,489.93,358.5
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,441.5,320.44
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,392.17,280.48
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,340.48,237.56
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,288.81,194.04
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,232.58,147.33
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,180.31,105.5
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,128.11,68.75
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,78.65,43.32
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,50.13,37.28
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,46.11,33.97
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,37.49,26.56
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,32.45,22.04
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,26.07,16.13
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.87,8.12
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,10.62,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,6.29,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.14,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.11,14.26
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,36.81,26.01
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,49.05,37.0
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,52.59,40.2
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,58.65,45.36
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,58.88,45.35
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,105.0,54.53
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,160.7,91.43
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,214.03,132.64
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,266.78,176.45
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,320.24,221.45
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,372.09,264.93
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,423.64,307.17
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,472.59,346.32
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,520.38,383.37
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,564.95,417.42
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,607.65,449.19
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,646.88,477.79
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,683.69,504.03
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,716.27,527.21
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,745.88,547.94
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,771.26,565.08
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,793.32,579.1
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,810.36,590.02
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,823.88,598.64
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,832.61,604.03
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,837.75,607.13
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,838.25,607.5
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,835.18,605.6
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,827.38,600.77
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,816.08,593.7
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,800.34,583.81
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,781.14,571.63
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,757.49,555.91
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,730.64,537.37
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,698.85,515.26
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,664.23,490.66
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,626.05,463.12
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,585.51,433.12
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,541.27,399.01
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,495.33,362.77
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,446.44,324.48
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,396.59,284.15
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,344.61,240.83
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,292.48,196.73
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,238.72,151.76
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,182.1,106.34
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,129.36,68.94
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,79.14,42.87
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,48.86,36.29
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,44.76,32.89
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,39.63,28.47
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,34.57,23.91
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,25.8,15.95
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.96,8.09
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,10.62,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,6.29,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.84,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,23.28,13.7
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,29.56,20.05
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,35.96,26.0
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,43.57,32.81
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,48.2,36.81
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,58.67,38.46
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,108.76,58.38
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,159.93,91.95
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,216.91,136.48
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,269.88,180.78
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,323.65,226.32
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,376.17,270.57
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,428.43,313.55
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,477.92,353.34
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,526.23,391.0
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,571.55,425.39
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,614.83,457.27
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,653.88,485.36
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,690.3,510.87
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,723.3,534.08
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,753.4,554.87
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,778.48,571.91
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,800.3,585.74
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,817.64,596.96
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,831.49,605.89
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,840.19,611.46
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,845.33,614.75
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,845.34,615.08
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,841.79,613.23
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,833.99,608.75
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,822.7,601.97
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,806.59,591.96
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,787.02,579.61
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,763.06,563.63
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,735.92,544.89
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,704.21,522.51
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,669.66,497.65
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,630.95,469.24
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,589.95,438.47
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,545.57,404.09
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,499.54,367.61
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,450.61,328.83
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,400.75,288.19
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,348.65,244.73
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,296.49,200.6
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,239.48,153.09
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,186.38,110.35
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,133.49,72.7
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,83.38,46.25
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,52.18,39.2
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,47.81,35.57
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,39.06,28.04
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,34.07,23.52
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,26.91,16.89
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.88,7.9
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,10.62,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,6.29,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.29,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,24.14,14.3
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,29.99,20.37
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,36.01,25.99
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,43.64,32.8
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,48.28,36.79
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,58.93,38.48
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,109.43,58.59
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,161.33,92.73
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,218.97,137.78
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,272.18,182.27
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,326.12,227.97
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,378.92,272.47
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,431.46,315.73
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,481.0,355.67
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,529.41,393.55
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,574.89,428.3
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,618.56,460.72
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,657.94,489.36
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,694.92,515.62
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,727.56,538.5
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,757.16,558.83
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,782.4,575.64
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,804.28,589.31
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,821.56,600.36
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,835.27,609.07
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,844.62,614.88
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,850.34,618.5
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,850.02,618.52
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,846.1,616.24
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,837.84,611.42
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,826.03,604.27
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,809.8,594.28
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,790.11,581.94
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,761.19,562.48
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,729.92,540.6
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,691.23,512.18
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,649.9,481.74
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,612.22,454.61
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,572.72,425.52
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,519.97,385.71
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,469.05,346.72
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,410.45,302.55
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,358.64,262.75
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,315.68,227.83
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,271.71,191.48
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,220.57,152.82
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,177.14,121.73
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,138.38,93.68
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,102.53,71.22
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,76.21,59.65
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,61.67,47.39
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,51.26,38.45
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,40.65,29.08
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,29.5,19.0
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.12,6.51
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,10.23,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,7.08,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.92,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,22.59,12.91
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,30.13,20.43
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,35.87,25.81
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,39.78,29.37
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,43.8,32.85
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,54.23,34.25
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,109.65,57.91
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,162.28,92.6
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,216.89,135.49
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,270.6,181.23
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,323.61,226.91
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,376.76,271.74
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,430.49,316.09
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,480.63,356.71
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,529.96,395.49
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,575.9,430.8
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,619.68,463.49
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,660.24,492.94
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,697.95,519.63
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,730.77,542.52
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,760.63,562.92
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,786.77,580.12
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,809.57,594.19
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,826.9,605.06
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,840.66,613.62
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,850.03,619.19
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,855.76,622.45
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,840.56,612.61
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,819.74,599.14
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,823.76,602.44
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,822.86,602.35
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,812.5,596.34
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,797.68,587.39
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,773.27,571.53
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,745.58,552.53
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,713.43,530.03
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,678.4,505.14
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,639.49,477.12
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,598.24,446.58
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,552.94,411.49
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,505.92,374.18
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,455.89,334.95
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,405.47,294.12
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,352.41,249.63
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,298.86,203.96
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,244.69,158.17
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,187.71,111.76
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,134.18,72.93
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,83.32,45.31
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,49.26,37.1
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,44.72,33.3
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,39.99,29.16
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,32.57,22.5
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,26.16,16.44
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.94,7.67
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,10.62,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,4.72,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.59,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,22.52,12.97
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,28.05,18.89
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,36.61,26.82
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,41.3,31.11
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,46.07,35.28
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,56.59,36.58
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,107.3,56.74
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,164.25,95.17
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,218.98,138.1
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,272.46,183.0
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,326.69,228.99
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,379.88,273.84
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,432.74,317.28
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,482.96,357.33
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,531.97,395.11
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,578.03,429.83
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,621.88,461.9
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,661.76,490.16
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,698.85,515.71
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,732.18,538.76
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,762.52,559.34
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,788.25,576.26
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,810.63,590.05
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,828.35,601.07
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,842.52,609.81
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,851.87,615.65
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,857.61,619.21
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,858.13,619.48
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,855.02,617.51
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,847.11,612.48
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,835.58,605.19
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,819.28,595.44
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,799.48,583.38
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,775.6,567.88
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,748.48,549.28
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,715.61,526.94
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,679.9,502.1
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,640.78,473.94
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,599.35,443.4
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,554.62,409.31
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,508.15,373.01
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,458.47,334.28
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,407.91,293.61
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,354.23,249.33
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,300.74,204.4
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,243.62,156.88
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,190.54,114.01
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,136.61,75.06
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,85.71,47.08
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,51.73,39.07
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,47.72,35.74
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,39.34,28.47
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,34.76,24.27
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,27.65,17.61
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,20.7,7.87
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,10.62,0.0
