Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,841.53,600.18
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,856.14,609.56
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,866.58,616.34
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,873.6,621.05
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,875.13,622.57
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,873.17,621.98
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,866.43,618.39
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,856.12,612.57
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,840.32,603.15
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,821.13,591.56
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,796.6,576.72
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,768.91,559.38
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,736.75,537.98
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,701.84,514.24
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,662.29,486.84
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,620.52,457.16
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,574.94,423.46
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,527.93,387.84
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,478.47,350.31
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,426.55,309.74
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,371.97,265.87
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,317.8,221.25
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,262.42,175.35
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,208.87,131.42
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,152.16,88.0
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,102.12,55.35
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,53.8,40.44
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,43.35,31.57
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,36.86,25.84
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,30.44,19.9
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.94,9.78
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,11.02,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,7.08,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,14.76,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,23.81,14.06
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,32.91,22.97
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,38.55,28.26
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,44.26,33.4
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,70.62,40.31
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,123.42,70.09
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,174.73,107.19
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,229.41,150.88
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,283.34,195.5
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,338.8,240.86
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,392.72,284.45
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,446.67,326.69
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,497.44,365.23
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,547.42,401.84
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,593.83,435.1
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,638.84,466.4
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,680.23,494.46
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,719.48,520.38
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,754.2,544.23
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,786.02,565.07
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,812.27,581.55
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,835.26,595.91
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,854.11,608.24
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,869.45,618.37
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,879.11,625.29
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,885.15,629.95
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,885.84,631.42
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,882.9,630.63
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,874.65,626.46
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,862.82,620.0
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,846.64,610.44
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,827.02,598.64
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,802.06,583.61
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,773.94,566.36
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,741.21,544.85
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,705.7,520.71
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,666.54,493.3
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,625.2,463.63
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,579.16,429.26
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,531.61,392.9
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,480.72,354.55
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,429.18,314.27
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,374.25,269.71
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,319.84,224.45
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,263.97,177.69
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,209.95,132.92
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,155.85,91.06
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,101.85,54.84
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,53.42,40.36
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,42.72,31.2
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,36.17,25.36
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,29.69,19.32
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,20.15,8.82
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,10.23,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,7.08,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,14.83,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,23.08,13.42
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,31.46,21.83
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,36.49,26.63
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,45.17,34.42
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,73.54,41.46
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,124.84,69.75
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,177.72,108.78
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,233.86,154.77
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,291.83,204.01
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,348.79,252.23
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,403.56,298.04
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,458.41,342.52
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,510.43,383.38
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,561.59,422.19
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,608.69,457.7
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,653.64,490.69
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,695.27,520.47
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,734.06,547.58
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,768.71,571.31
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,800.45,591.64
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,827.57,608.79
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,851.39,623.71
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,870.58,635.42
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,886.2,644.81
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,895.99,650.43
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,902.09,653.74
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,903.7,654.74
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,901.59,653.41
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,892.8,647.92
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,880.38,640.12
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,863.82,630.17
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,843.71,617.88
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,819.41,602.83
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,791.81,585.47
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,759.07,563.62
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,723.4,538.86
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,682.91,510.28
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,640.05,479.27
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,592.78,443.66
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,543.93,405.96
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,492.64,366.44
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,440.35,324.77
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,385.4,279.57
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,328.9,232.05
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,271.72,183.58
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,215.9,136.64
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,159.37,92.23
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,106.01,56.41
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,54.93,34.79
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,42.77,31.47
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,33.46,23.22
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,27.57,17.64
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.48,7.91
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,11.02,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,7.08,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,14.16,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,22.11,12.51
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,32.1,22.39
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,37.26,27.35
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,42.56,32.19
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,74.93,40.67
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,129.71,71.56
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,185.47,113.27
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,246.34,163.48
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,303.73,212.53
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,361.95,261.76
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,418.96,309.09
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,475.74,354.64
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,528.89,395.83
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,580.8,434.52
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,629.9,470.54
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,676.99,504.02
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,719.37,533.13
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,759.05,559.63
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,794.48,583.22
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,826.83,603.14
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,854.39,619.9
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,878.48,634.37
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,897.35,645.83
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,912.49,654.94
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,921.31,660.19
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,926.29,663.09
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,926.61,663.63
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,923.12,661.82
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,914.56,656.95
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,902.25,649.74
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,885.04,639.74
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,864.27,627.41
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,837.27,610.88
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,807.08,592.11
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,771.63,568.75
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,733.51,542.64
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,691.74,513.36
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,647.92,481.9
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,600.13,446.31
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,550.81,408.67
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,498.92,369.01
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,444.9,326.53
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,387.21,279.96
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,330.92,233.49
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,273.25,185.72
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,215.2,138.19
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,160.41,95.95
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,110.07,62.4
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,61.75,40.46
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,48.53,36.19
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,39.87,28.51
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,31.15,20.46
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.11,7.6
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,8.65,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,6.69,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,13.38,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,23.85,13.56
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,33.72,23.44
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,40.86,30.09
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,48.0,36.5
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,79.28,46.01
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,130.01,75.4
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,182.48,114.27
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,238.3,159.51
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,296.02,207.7
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,352.42,254.58
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,407.06,299.6
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,462.06,343.72
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,513.95,384.21
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,565.06,422.89
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,610.58,456.94
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,658.12,491.51
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,701.86,522.5
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,743.97,551.69
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,778.85,575.72
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,810.88,596.47
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,838.22,613.77
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,862.33,628.89
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,881.46,641.24
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,897.04,651.31
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,907.68,658.21
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,914.62,662.78
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,914.89,663.46
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,911.39,661.86
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,902.84,657.06
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,890.59,649.87
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,874.1,640.4
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,853.95,628.45
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,828.52,612.72
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,799.61,594.51
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,766.57,572.79
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,730.53,547.51
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,690.21,518.91
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,647.35,487.72
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,599.61,451.4
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,550.17,412.88
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,498.31,372.69
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,445.55,330.42
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,389.39,283.86
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,333.42,236.34
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,273.76,185.6
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,217.31,137.91
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,160.14,92.69
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,106.5,56.28
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,55.84,34.35
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,42.74,31.36
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,33.41,23.07
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,27.54,17.44
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,19.08,6.12
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,10.23,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,13.38,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,21.25,11.47
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,31.17,21.51
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,36.35,26.51
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,41.7,31.4
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,76.44,40.53
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,131.09,72.07
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,190.39,117.25
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,249.24,166.32
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,306.61,215.82
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,365.04,265.82
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,422.07,313.73
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,479.0,360.04
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,533.29,402.97
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,586.46,443.61
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,635.37,480.0
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,681.93,513.6
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,724.04,543.43
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,763.1,570.43
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,799.09,594.82
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,832.01,615.89
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,859.61,633.28
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,883.76,648.35
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,903.19,660.68
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,918.87,670.61
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,928.99,677.09
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,935.26,681.14
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,936.25,682.11
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,933.34,680.61
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,926.91,676.79
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,916.51,670.45
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,899.44,659.87
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,878.61,646.82
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,853.01,630.36
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,823.95,611.52
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,789.19,588.83
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,751.41,562.27
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,709.16,532.07
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,664.48,499.4
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,616.28,463.09
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,566.25,424.44
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,512.06,382.4
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,457.0,338.29
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,399.68,290.92
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,342.53,242.54
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,283.57,192.35
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,223.7,141.93
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,164.92,95.38
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,109.66,57.7
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,57.29,34.72
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,42.94,31.52
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,33.14,22.83
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,26.79,16.78
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.39,4.11
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,7.87,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,10.23,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,22.62,12.3
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,35.22,24.89
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,47.85,36.47
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,60.22,47.56
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,92.82,62.02
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,138.02,91.41
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,183.99,126.21
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,233.01,165.66
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,282.44,206.44
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,333.23,247.92
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,383.19,288.03
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,433.9,327.71
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,481.04,363.73
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,527.79,398.45
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,581.8,437.93
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,633.61,475.09
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,681.41,509.03
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,729.33,542.5
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,763.57,565.44
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,795.2,586.26
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,820.94,602.95
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,843.59,617.38
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,861.29,628.71
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,875.74,637.82
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,883.46,642.53
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,887.81,645.03
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,894.44,649.78
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,887.18,645.58
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,886.97,646.1
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,882.71,643.79
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,864.88,632.84
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,843.83,619.29
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,817.66,601.97
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,788.58,582.43
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,755.17,559.6
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,719.25,534.63
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,678.75,506.07
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,636.23,475.44
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,590.1,441.05
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,541.03,403.77
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,489.74,364.57
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,437.83,323.76
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,383.22,279.66
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,328.5,234.38
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,272.79,187.93
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,218.63,143.0
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,163.96,100.3
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,112.92,65.13
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,64.61,41.49
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,47.87,35.54
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,38.79,27.47
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.63,18.93
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.53,3.32
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,7.08,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,9.44,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,21.86,11.38
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,34.47,24.13
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,46.49,35.16
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,58.32,45.76
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,90.63,58.89
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,136.49,87.98
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,184.12,123.7
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,236.04,165.31
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,292.83,211.82
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,348.28,256.94
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,401.69,299.82
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,456.46,342.6
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,507.42,381.35
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,558.5,419.02
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,607.73,454.42
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,656.6,488.6
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,698.07,517.21
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,741.34,546.39
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,776.48,570.05
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,809.01,591.63
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,835.94,609.2
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,859.79,624.54
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,878.33,636.38
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,893.54,646.13
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,903.2,652.34
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,909.38,656.4
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,912.43,658.8
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,911.91,658.98
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,905.98,655.85
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,896.33,650.38
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,878.32,639.44
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,856.95,626.32
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,830.82,609.79
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,801.67,590.54
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,766.98,567.13
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,729.78,541.57
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,687.54,512.1
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,643.51,480.67
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,595.63,445.2
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,547.01,408.34
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,493.41,367.88
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,439.93,326.25
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,383.39,280.89
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,328.35,235.75
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,271.64,189.08
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,217.93,145.1
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,164.87,103.97
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,116.65,70.79
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,67.38,44.45
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.74,37.31
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,38.57,27.39
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,27.32,17.01
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,16.33,0.68
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,5.51,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,10.23,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,20.98,10.4
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,34.35,23.97
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,43.34,32.36
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,52.23,40.37
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,88.28,53.05
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,138.62,84.13
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,189.9,122.64
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,245.1,167.21
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,300.67,213.18
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,358.27,260.21
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,413.88,305.21
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,470.95,350.04
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,522.88,389.82
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,574.23,427.99
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,621.72,462.42
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,667.53,494.71
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,709.16,523.16
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,748.35,549.28
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,783.56,572.75
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,816.16,594.11
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,843.87,611.35
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,855.83,617.69
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,874.57,628.99
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,890.02,638.14
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,900.03,643.85
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,906.61,647.47
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,908.95,648.24
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,907.76,646.88
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,901.74,643.08
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,892.05,637.06
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,875.39,626.79
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,855.27,614.37
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,830.15,598.84
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,801.8,581.18
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,768.52,559.39
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,732.43,535.17
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,691.62,507.45
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,648.57,477.43
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,604.79,445.48
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,555.0,408.48
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,501.39,368.67
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,447.23,327.01
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,390.71,282.17
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,334.79,236.5
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,276.79,188.67
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,218.06,140.41
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,161.92,96.72
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,110.06,61.13
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,61.05,37.35
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,44.11,32.33
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,35.65,24.77
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,27.2,16.72
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,16.9,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,6.29,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,11.02,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,21.83,10.57
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,32.16,21.87
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,38.96,28.29
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,45.83,34.49
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,84.67,47.28
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,137.3,79.55
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,191.11,120.02
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,251.41,168.65
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,308.21,215.51
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,366.97,263.22
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,423.64,308.62
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,480.75,352.88
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,533.22,392.42
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,586.07,430.86
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,632.51,464.08
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,676.32,494.53
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,716.26,521.22
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,752.72,544.91
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,787.77,568.15
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,820.1,588.72
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,847.51,605.64
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,871.77,620.53
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,890.68,631.88
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,906.14,641.11
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,916.39,647.68
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,923.07,652.1
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,920.87,651.27
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,915.08,648.29
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,903.61,641.55
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,888.76,632.73
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,871.57,622.71
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,851.02,610.53
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,826.43,595.69
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,808.69,584.77
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,773.42,561.71
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,735.47,536.49
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,693.05,507.73
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,648.6,476.81
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,600.18,441.72
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,550.6,404.9
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,497.17,365.36
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,443.4,324.21
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,385.64,278.64
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,329.86,233.33
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,272.5,186.28
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,217.69,141.42
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,162.62,98.81
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,112.23,64.21
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,64.72,40.4
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,46.93,34.53
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,37.46,26.1
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,27.91,17.03
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,15.6,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,5.51,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,9.44,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,20.53,9.09
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,31.97,21.5
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,42.84,31.43
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,51.3,39.01
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,88.68,52.47
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,137.75,83.29
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,188.77,121.65
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,244.0,165.79
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,298.12,209.83
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,354.47,254.71
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,397.56,290.39
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,433.46,318.99
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,499.12,366.86
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,570.61,417.49
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,618.75,451.9
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,665.51,484.7
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,707.66,513.31
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,747.68,539.93
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,773.16,557.49
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,804.04,577.89
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,830.38,594.72
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,853.58,609.52
