Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,11.8,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,41.64,16.28
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,91.89,53.25
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,146.59,97.13
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,212.97,153.74
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,276.9,210.54
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,347.02,271.76
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,411.92,327.53
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,479.72,383.7
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,542.79,433.83
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,606.65,482.55
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,660.2,521.92
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,717.36,562.36
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,769.73,597.36
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,820.35,629.43
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,864.64,656.39
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,906.34,681.18
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,942.58,703.39
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,975.61,723.36
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,1002.93,739.03
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,1026.59,752.31
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,1043.53,761.87
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,1056.51,769.01
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,1063.51,772.43
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,1066.42,773.39
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,1062.76,771.35
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,1055.02,766.84
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,1041.29,758.58
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,1023.62,747.87
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,999.81,733.29
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,972.37,716.36
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,939.19,696.01
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,902.81,673.36
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,860.09,646.17
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,814.84,616.95
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,764.24,583.38
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,711.93,546.93
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,654.8,505.05
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,601.1,464.44
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,537.05,415.97
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,473.87,366.43
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,405.39,310.83
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,339.99,256.03
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,270.22,197.04
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,206.95,142.81
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,141.26,89.38
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,87.7,48.47
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,37.56,11.47
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,9.44,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,11.27,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,41.97,14.85
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,93.2,52.71
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,147.53,95.45
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,213.29,149.93
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,276.91,204.66
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,346.24,263.07
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,411.12,316.86
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,478.78,370.97
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,541.54,418.9
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,605.06,465.48
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,658.12,503.24
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,714.63,542.09
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,766.8,575.5
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,817.24,606.35
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,861.61,632.46
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,903.46,656.53
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,938.71,676.1
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,970.7,693.39
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,997.32,707.15
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,1020.29,718.59
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,1036.13,726.97
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,1048.0,733.1
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,1054.34,735.88
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,1056.62,736.39
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,1053.36,735.08
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,1046.04,731.48
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,1032.73,724.35
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,1015.49,714.94
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,992.03,702.01
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,964.93,686.8
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,932.13,667.92
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,896.13,646.85
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,853.62,621.54
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,808.52,594.18
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,759.07,562.94
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,707.83,529.13
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,650.51,488.83
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,592.51,446.84
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,533.39,403.54
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,470.98,356.15
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,403.45,302.91
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,338.7,250.0
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,270.1,193.11
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,207.34,140.14
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,141.24,86.96
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,86.93,45.66
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,36.11,7.35
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,8.65,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,9.32,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,41.75,13.12
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,96.53,54.28
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,151.84,98.56
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,218.26,154.5
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,281.04,209.27
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,349.33,267.46
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,413.24,320.86
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,479.63,374.17
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,541.57,421.72
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,599.95,464.74
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,657.35,505.42
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,713.9,543.97
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,764.71,575.73
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,813.72,605.06
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,857.78,630.98
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,899.24,654.8
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,934.14,674.72
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,965.83,692.49
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,991.42,706.89
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,1013.32,719.06
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,1029.92,728.59
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,1042.61,735.86
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,1049.36,739.64
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,1052.07,741.12
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,1047.8,738.39
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,1039.52,733.42
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,1024.94,725.35
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,1006.57,715.04
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,982.83,701.12
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,955.52,685.01
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,922.61,665.95
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,886.59,644.74
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,844.15,619.29
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,799.23,591.84
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,749.68,560.41
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,698.49,526.39
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,641.68,486.06
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,588.42,446.99
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,525.47,401.13
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,463.42,353.96
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,395.95,300.6
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,331.48,247.61
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,263.41,190.63
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,201.55,137.95
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,136.28,85.06
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,83.14,44.35
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,33.93,3.33
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,7.08,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,9.6,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,41.77,12.14
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,95.69,54.35
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,150.71,98.02
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,217.25,153.18
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,281.02,207.65
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,350.66,265.61
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,415.46,318.01
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,482.98,370.24
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,545.72,417.14
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,609.21,462.76
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,662.25,498.98
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,718.84,536.23
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,770.63,569.6
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,820.62,600.92
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,864.17,626.81
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,905.08,650.76
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,940.92,673.2
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,973.55,693.58
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,1000.39,709.48
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,1023.6,723.2
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,1040.06,733.71
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,1052.61,741.99
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,1059.23,746.09
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,1061.8,747.91
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,1058.69,747.49
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,1051.5,744.69
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,1039.3,738.86
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,1023.1,730.58
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,999.34,717.31
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,971.91,701.73
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,938.67,682.88
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,902.18,661.68
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,860.21,636.76
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,815.61,609.62
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,764.6,577.27
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,711.81,542.42
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,654.53,501.08
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,596.58,458.05
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,536.74,413.71
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,473.62,365.07
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,406.06,310.62
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,341.16,256.38
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,271.34,197.21
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,207.6,142.27
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,140.56,87.36
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,85.9,44.95
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,34.09,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,7.08,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,9.97,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,42.17,10.64
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,96.55,55.21
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,146.68,97.34
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,204.05,147.29
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,239.49,182.71
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,261.46,204.92
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,304.5,241.21
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,346.33,274.83
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,418.43,330.44
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,497.93,389.68
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,607.18,469.27
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,710.41,541.69
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,766.79,577.72
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,822.49,612.59
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,865.98,638.65
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,906.72,662.69
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,932.61,677.85
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,953.99,690.26
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,989.96,712.18
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,1023.04,732.0
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,1039.96,742.27
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,1052.96,750.36
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,1054.66,751.08
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,1052.2,749.46
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,1052.22,750.58
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,1048.12,749.19
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,1012.9,728.8
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,988.14,715.14
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,975.36,708.63
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,969.63,706.69
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,936.56,687.22
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,900.32,665.64
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,857.29,639.45
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,811.66,611.07
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,761.28,578.96
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,709.13,544.4
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,651.42,502.31
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,593.07,458.55
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,529.8,411.43
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,469.97,364.83
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,402.11,309.79
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,337.21,255.16
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,267.62,195.76
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,204.26,140.75
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,137.15,85.44
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,82.69,42.72
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,31.56,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,5.51,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,7.01,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,32.93,6.76
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,73.66,44.5
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,126.86,86.12
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,193.67,141.05
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,238.86,182.78
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,277.16,217.51
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,371.34,293.44
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,474.62,374.54
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,502.67,396.12
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,518.76,407.57
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,564.13,440.45
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,607.25,470.42
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,712.22,546.17
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,812.05,612.95
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,842.7,630.68
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,858.53,639.07
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,843.65,626.82
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,803.93,596.04
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,839.3,619.64
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,878.8,644.91
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,898.04,655.96
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,914.43,665.29
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,919.86,668.04
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,922.16,668.95
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,908.78,659.17
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,888.45,645.22
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,901.84,654.81
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,906.24,658.35
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,883.81,643.79
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,858.39,627.54
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,816.48,600.43
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,773.07,572.1
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,761.73,567.12
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,742.03,555.93
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,700.52,528.57
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,659.42,500.82
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,595.89,455.29
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,535.71,411.06
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,499.42,384.38
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,459.14,352.8
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,391.89,299.36
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,327.83,246.49
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,258.28,188.25
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,195.63,134.8
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,129.04,80.87
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,76.08,39.48
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,26.15,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,9.9,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,42.91,6.14
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,98.56,56.18
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,154.78,102.12
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,222.54,159.3
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,286.94,215.2
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,357.14,274.38
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,421.91,327.35
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,489.36,379.99
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,551.84,426.6
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,610.54,468.57
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,668.33,507.96
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,725.41,545.02
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,776.4,575.22
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,825.64,603.49
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,869.94,628.75
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,911.68,652.01
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,946.61,671.37
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,978.26,688.63
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,1004.51,701.44
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,1027.09,712.0
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,1043.47,721.66
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,1055.89,729.19
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,1062.32,732.04
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,1064.68,732.72
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,1060.37,730.09
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,1051.99,725.31
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,1037.74,717.09
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,1019.59,706.73
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,995.15,695.11
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,967.1,681.14
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,933.4,662.67
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,896.55,642.04
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,853.76,617.43
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,808.47,590.78
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,757.8,560.59
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,705.44,528.02
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,648.13,488.15
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,590.27,446.6
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,530.43,403.37
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,467.36,355.77
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,398.6,301.72
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,332.93,247.95
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,263.06,189.59
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,199.75,135.66
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,132.89,81.6
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,78.92,38.8
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,26.3,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,6.16,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,34.51,1.78
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,84.38,49.64
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,144.13,95.84
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,221.77,158.56
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,285.52,213.4
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,355.21,271.72
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,420.36,324.6
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,488.33,377.36
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,550.35,423.53
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,608.6,465.27
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,666.0,504.13
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,722.7,540.56
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,766.65,567.2
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,807.27,591.37
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,849.41,615.47
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,879.1,631.24
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,910.42,648.37
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,938.18,663.11
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,971.52,681.97
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,1015.39,707.02
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,1032.8,715.87
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,1046.46,722.91
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,1044.62,720.72
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,1038.56,716.36
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,1015.02,701.37
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,1003.13,693.71
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,964.62,669.92
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,933.75,651.08
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,866.45,608.9
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,791.55,560.36
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,747.01,531.64
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,701.92,501.91
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,674.32,487.38
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,643.79,470.13
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,634.95,466.85
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,612.19,453.56
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,588.66,437.95
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,556.35,415.34
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,500.26,377.85
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,444.07,337.39
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,376.8,285.27
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,312.73,233.5
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,243.85,176.78
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,182.49,125.24
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,118.39,73.86
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,67.27,32.94
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,21.45,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,6.7,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,37.12,0.0
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,87.4,51.07
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,116.54,79.83
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,144.15,106.93
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,169.98,131.5
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,199.52,157.86
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,261.37,208.54
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,343.68,274.33
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,464.27,367.77
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,594.54,464.62
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,649.3,502.4
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,703.09,538.73
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,756.55,572.85
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,800.78,599.49
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,845.7,626.3
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,878.8,644.93
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,887.95,648.67
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,898.3,653.6
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,908.13,658.94
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,913.01,661.23
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,933.72,674.31
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,951.44,685.38
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,980.05,702.64
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,1016.41,724.55
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,1013.16,722.73
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,1020.44,728.11
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,981.88,703.99
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,954.53,687.44
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,936.72,677.56
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,915.19,665.18
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,860.45,630.38
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,811.91,599.6
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,773.47,576.59
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,732.5,550.94
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,665.9,505.1
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,601.01,459.47
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,577.24,443.4
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,543.99,419.2
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,486.15,376.35
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,427.67,331.29
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,338.98,261.67
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,257.06,196.06
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,187.81,139.43
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,129.69,91.87
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,86.33,55.81
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,48.69,22.96
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,17.19,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.36,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,20.09,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,47.95,29.73
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,60.47,41.98
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,74.31,54.9
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,82.58,63.88
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,79.38,62.0
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,125.49,100.55
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,170.73,137.67
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,267.31,216.17
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,380.01,304.53
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,437.23,347.08
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,513.81,402.83
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,642.36,497.35
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,769.71,586.25
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,838.73,630.13
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,898.45,667.62
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,932.86,688.34
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,964.2,707.28
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,989.94,723.25
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,1012.17,737.02
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,1028.38,746.77
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,1040.77,754.25
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,1046.72,758.52
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,1048.71,760.39
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,1043.7,757.8
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,1034.76,752.84
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,1020.6,744.63
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,1002.69,734.08
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,978.45,720.11
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,950.7,703.8
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,917.38,683.52
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,881.0,660.99
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,838.75,634.92
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,794.06,606.73
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,744.6,574.73
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,693.51,540.47
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,635.11,497.21
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,580.68,455.6
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,517.43,407.95
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,455.27,359.08
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,387.15,302.99
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,322.4,247.65
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,252.42,187.11
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,190.17,132.41
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,123.16,76.8
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,68.58,28.98
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,21.76,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
